Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.78
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.56
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.78
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.91
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.42
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.18
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
522296,St Albans Church Treboeth,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.25
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.59
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.69
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.9
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.2
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.54
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
522296,St Albans Church Treboeth,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.81
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.31
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.93
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.89
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.88
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.07
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.23
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
522296,St Albans Church Treboeth,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.66
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.71
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.83
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.35
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.1
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.77
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.29
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
522296,St Albans Church Treboeth,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.87
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.32
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.66
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.14
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.91
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.12
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.76
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.61
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
522296,St Albans Church Treboeth,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.28
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.2
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.33
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.8
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.5
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.9
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.96
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
522296,St Albans Church Treboeth,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.5
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.7
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.54
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.95
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.8
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.41
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.88
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.11
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.75
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
522296,St Albans Church Treboeth,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.46
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.24
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.63
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.59
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.98
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.52
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.52
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.24
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.23
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
522296,St Albans Church Treboeth,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.89
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.61
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.25
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.0
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.56
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.91
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.58
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.93
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
522296,St Albans Church Treboeth,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.91
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.33
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.73
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.01
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.53
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.94
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.54
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.53
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.03
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
522296,St Albans Church Treboeth,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.23
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.77
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.18
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.26
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.27
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.41
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.5
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.73
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.71
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
522296,St Albans Church Treboeth,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.01
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.05
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.49
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.14
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.63
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.38
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.32
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
522296,St Albans Church Treboeth,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.54
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.23
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.65
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.51
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.47
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.8
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.15
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.57
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
522296,St Albans Church Treboeth,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.76
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.87
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-1.35
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.52
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.83
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.73
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.55
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.14
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
522296,St Albans Church Treboeth,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.66
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.44
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.31
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.78
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.57
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.77
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.07
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.52
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.81
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
522296,St Albans Church Treboeth,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.66
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.82
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.62
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.61
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.37
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.47
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.85
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.56
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,72.98
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.3
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
522296,St Albans Church Treboeth,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.53
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.19
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.65
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.72
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.51
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.08
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.89
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.59
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.31
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.79
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
522296,St Albans Church Treboeth,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.77
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.75
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.71
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.24
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.81
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.3
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.79
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.07
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.25
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.96
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
