Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.48
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.37
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.25
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.83
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.92
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.1
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.7
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.18
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.31
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.87
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
522296,St Albans Church Treboeth,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.93
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.01
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.74
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.52
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.93
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.62
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.33
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.59
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.13
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
522296,St Albans Church Treboeth,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.38
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.64
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.09
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.77
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.07
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.9
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.83
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.4
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.17
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.01
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.59
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
522296,St Albans Church Treboeth,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.12
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.3
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.98
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.67
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.9
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.21
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.2
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.4
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.33
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.82
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.48
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.75
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
522296,St Albans Church Treboeth,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.9
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.02
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.75
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.86
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.11
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.5
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.21
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.08
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.77
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.35
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.27
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
522296,St Albans Church Treboeth,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.95
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.21
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.65
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.41
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.99
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.22
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.43
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.06
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.71
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.96
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
522296,St Albans Church Treboeth,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.28
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.48
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.6
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.85
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.12
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.6
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.03
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.1
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.17
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.74
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.89
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
522296,St Albans Church Treboeth,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.48
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.2
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.8
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.13
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.03
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.2
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.87
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.53
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.31
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,83.22
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.23
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
522296,St Albans Church Treboeth,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.74
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.38
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.04
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.87
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.15
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.06
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.59
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.13
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.73
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.63
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
522296,St Albans Church Treboeth,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.19
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.57
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.54
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.88
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.14
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.03
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.03
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.35
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.29
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
522296,St Albans Church Treboeth,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.75
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.8
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.46
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.59
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.53
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.26
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.36
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.91
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.57
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
522296,St Albans Church Treboeth,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.99
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.22
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.06
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.88
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.91
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.35
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.76
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,84.95
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.59
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
522296,St Albans Church Treboeth,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.21
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.82
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.68
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.22
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.03
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.38
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.58
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.84
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.38
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
522296,St Albans Church Treboeth,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.46
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.3
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.49
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.01
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.36
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.72
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.83
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-63.4
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.16
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-40.47
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
522296,St Albans Church Treboeth,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.61
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.46
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.7
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.38
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.99
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.47
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.45
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.32
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.7
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.88
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
522296,St Albans Church Treboeth,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.16
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.88
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.47
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.7
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.87
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.7
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.16
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.82
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.89
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.16
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,196.5
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
522296,St Albans Church Treboeth,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.49
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.09
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.68
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.89
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.97
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.68
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.84
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.87
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.49
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
522296,St Albans Church Treboeth,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.99
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.54
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.59
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.65
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.07
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.94
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.86
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.47
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.64
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.78
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
