Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
522296,St Albans Church Treboeth,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.82
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.05
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.63
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.82
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.91
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.02
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.38
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.03
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.15
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
522296,St Albans Church Treboeth,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.06
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.65
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.86
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.86
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.0
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.63
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.73
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.07
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.87
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
522296,St Albans Church Treboeth,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.42
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.43
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.29
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.88
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.87
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.1
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.39
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.26
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.38
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.26
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.96
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
522296,St Albans Church Treboeth,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.4
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.13
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.38
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.59
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.02
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.7
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.16
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.56
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.9
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.47
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.44
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
522296,St Albans Church Treboeth,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.26
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.28
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.76
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.06
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.62
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.71
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.9
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.1
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.61
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
522296,St Albans Church Treboeth,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.97
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.0
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.04
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.53
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.9
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.59
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.07
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.72
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.72
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,210.8
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
522296,St Albans Church Treboeth,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.09
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.98
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.67
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.0
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.06
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.38
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.52
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.77
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.1
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
522296,St Albans Church Treboeth,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.0
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.14
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.69
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.16
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.27
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.7
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.32
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.94
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.22
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.63
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.38
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
522296,St Albans Church Treboeth,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.29
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.52
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.98
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.03
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.58
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.4
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.3
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.12
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.98
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.47
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.22
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
522296,St Albans Church Treboeth,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.88
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.11
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.4
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.79
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.11
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.3
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.7
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.62
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.87
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.38
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.03
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
522296,St Albans Church Treboeth,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.72
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.43
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.36
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.75
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.95
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.67
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.06
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.2
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.39
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.54
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
522296,St Albans Church Treboeth,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.47
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.51
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.97
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.11
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.93
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.08
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.77
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.33
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.67
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.31
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
522296,St Albans Church Treboeth,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.1
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.24
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.98
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.31
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.32
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.18
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.77
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.53
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
522296,St Albans Church Treboeth,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.45
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.94
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.61
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.21
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.36
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.58
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.02
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.09
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.98
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
522296,St Albans Church Treboeth,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.19
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.45
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.5
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.26
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.79
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.2
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.88
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.86
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.17
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.54
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.14
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
522296,St Albans Church Treboeth,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.55
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.2
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.44
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.85
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.25
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.96
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.8
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.5
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.45
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.33
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.3
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.8
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.07
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
522296,St Albans Church Treboeth,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.85
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.01
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.49
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.38
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.88
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.9
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.7
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.23
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.81
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.77
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.83
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
522296,St Albans Church Treboeth,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.99
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.53
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.21
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.15
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.88
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.8
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.7
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.89
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.0
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.73
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.56
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.4
