Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
522296,St Albans Church Treboeth,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.0
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.49
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.4
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.28
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.59
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.3
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.36
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.07
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.32
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
522296,St Albans Church Treboeth,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.42
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.34
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.83
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.15
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.66
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.78
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.3
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.7
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.69
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.72
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.44
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.91
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.47
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
522296,St Albans Church Treboeth,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.06
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.78
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.47
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.95
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.26
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.37
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.65
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.91
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.62
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
522296,St Albans Church Treboeth,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.18
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.47
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.47
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.04
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.26
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.9
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.77
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.87
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.43
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.95
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.59
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
522296,St Albans Church Treboeth,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.81
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.18
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.87
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.46
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.62
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.63
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.1
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.26
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.61
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.81
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.24
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.52
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
522296,St Albans Church Treboeth,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.74
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.24
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.13
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.04
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.01
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.97
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.5
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.4
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.3
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.13
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.15
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
522296,St Albans Church Treboeth,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.51
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.17
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.45
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.61
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.35
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.4
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.9
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.43
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.81
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.7
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.56
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.03
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
522296,St Albans Church Treboeth,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.03
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.85
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.28
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.44
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.38
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.2
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.76
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.08
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.17
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.07
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
522296,St Albans Church Treboeth,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.02
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.95
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.0
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.77
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.28
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.3
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.7
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.92
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.8
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.43
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.06
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.15
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
522296,St Albans Church Treboeth,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.61
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.73
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.06
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.38
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.35
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.7
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.66
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.39
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.2
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
522296,St Albans Church Treboeth,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.89
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.99
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.97
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.08
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.11
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.67
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.0
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.3
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.96
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.14
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.29
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.57
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.33
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
522296,St Albans Church Treboeth,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.54
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.9
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.09
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.28
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.74
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.43
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.7
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.6
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.69
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.11
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.15
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.38
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
522296,St Albans Church Treboeth,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.96
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.77
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.19
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.43
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.52
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.58
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.4
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.7
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.66
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.32
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.73
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,67.23
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.97
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
522296,St Albans Church Treboeth,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.01
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.89
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.57
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.18
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.18
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.2
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.9
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.0
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.37
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.41
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.57
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.09
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
522296,St Albans Church Treboeth,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.3
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.79
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.32
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.34
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.63
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.37
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.9
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.2
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.27
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.8
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.88
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.76
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
522296,St Albans Church Treboeth,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.64
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.68
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.14
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.95
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.37
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.78
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.3
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.9
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.6
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.88
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.4
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.61
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.1
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.51
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
522296,St Albans Church Treboeth,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.08
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.79
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.08
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.64
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.43
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.4
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.1
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.9
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.7
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.33
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.42
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.9
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.95
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
522296,St Albans Church Treboeth,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.43
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.72
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-11.2
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.2
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.95
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.35
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.7
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.4
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.1
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.45
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.17
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.31
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.44
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.21
