Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
522296,St Albans Church Treboeth,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.56
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.93
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.84
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.2
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.89
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.3
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.1
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.3
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.32
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.31
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.28
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.77
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
522296,St Albans Church Treboeth,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.57
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.1
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.36
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.81
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.28
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.84
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.59
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.1
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.52
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.61
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
522296,St Albans Church Treboeth,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.37
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.15
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.97
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.77
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.05
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.9
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.8
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.3
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.23
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.98
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.33
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.83
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
522296,St Albans Church Treboeth,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.91
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.91
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.9
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.6
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.39
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.2
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.5
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.4
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.75
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.24
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.87
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
522296,St Albans Church Treboeth,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.79
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.84
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.76
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.77
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.0
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.14
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.1
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.76
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.64
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.79
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.85
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,213.1
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
522296,St Albans Church Treboeth,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.49
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.68
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.54
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.18
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.46
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.8
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.79
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.59
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.15
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.7
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
522296,St Albans Church Treboeth,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.23
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.78
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.31
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.0
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.06
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.06
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.77
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.02
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.98
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,205.5
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
522296,St Albans Church Treboeth,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.92
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.36
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.66
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.93
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.96
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.9
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.2
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.68
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.83
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.07
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.51
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,197.1
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
522296,St Albans Church Treboeth,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.42
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.5
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.66
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.29
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.31
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.8
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.6
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.22
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.54
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.44
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
522296,St Albans Church Treboeth,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.52
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.05
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.3
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.76
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.89
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.7
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.6
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.11
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.43
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.14
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
522296,St Albans Church Treboeth,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.33
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.81
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.3
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.43
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.09
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.18
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.9
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.5
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.4
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.72
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.72
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.42
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.97
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.17
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
522296,St Albans Church Treboeth,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.68
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.98
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.4
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.45
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.31
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.6
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.7
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.6
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.85
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.54
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.56
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,195.6
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
522296,St Albans Church Treboeth,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.54
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.14
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.74
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.12
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.52
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.3
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.4
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.5
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.6
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.91
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.51
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.1
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.77
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
522296,St Albans Church Treboeth,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.05
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.29
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.72
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.96
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.15
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.88
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.1
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.56
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.0
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.59
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.35
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
522296,St Albans Church Treboeth,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.96
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.84
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.09
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.29
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.17
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.79
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.7
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.07
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.17
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,93.43
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.2
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.3
522296,St Albans Church Treboeth,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.16
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.53
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.69
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.36
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.36
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.3
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.3
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.33
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.33
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.96
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.92
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.79
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
522296,St Albans Church Treboeth,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.37
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.63
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.54
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.47
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.83
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.87
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.7
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.2
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.7
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.07
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.83
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.48
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.84
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.64
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
522296,St Albans Church Treboeth,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.02
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.71
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.53
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.46
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.97
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.4
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.5
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.87
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.31
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.51
