Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.73
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
522296,St Albans Church Treboeth,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.77
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.63
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.89
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.05
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.78
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.7
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.4
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.45
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.54
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.63
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.52
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
522296,St Albans Church Treboeth,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.95
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.53
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.8
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.99
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.58
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.87
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.4
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.9
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.2
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.55
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.21
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,70.96
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
522296,St Albans Church Treboeth,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.12
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.69
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.05
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.28
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.54
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.67
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.1
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.1
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.12
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.43
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.86
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.49
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
522296,St Albans Church Treboeth,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.88
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.16
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.19
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.44
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.82
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.4
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.7
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.8
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.75
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.07
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.45
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.82
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.16
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
522296,St Albans Church Treboeth,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.27
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.09
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.05
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.41
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.04
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.98
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.3
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.1
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.9
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.7
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.02
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.12
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.32
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
522296,St Albans Church Treboeth,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.27
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.14
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.07
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.54
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.09
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.11
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.7
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.5
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.51
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.76
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.73
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.66
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.18
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
522296,St Albans Church Treboeth,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.52
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.87
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.54
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.85
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.17
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.0
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.4
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.94
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.24
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.77
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.65
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.84
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
522296,St Albans Church Treboeth,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.24
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.76
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.67
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.99
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.1
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.1
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.1
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.2
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.2
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.03
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.28
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.88
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.05
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
522296,St Albans Church Treboeth,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.08
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.61
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.45
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.65
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.55
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.9
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.5
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.1
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.64
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.3
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.62
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.59
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.48
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
522296,St Albans Church Treboeth,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.19
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.0
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.67
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.94
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.99
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.35
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.8
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.0
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.08
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.13
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.81
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.44
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.59
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
522296,St Albans Church Treboeth,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.07
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.99
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.09
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.38
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.69
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.6
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.0
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.13
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.45
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.71
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.3
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.31
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
522296,St Albans Church Treboeth,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.33
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.87
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.59
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.25
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.83
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.5
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.3
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.9
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.58
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.08
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.56
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.39
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.65
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
522296,St Albans Church Treboeth,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.03
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.86
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.01
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.45
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.87
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.21
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.1
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.8
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.25
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.86
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.87
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
522296,St Albans Church Treboeth,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.68
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.79
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.87
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.28
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.61
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.15
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.9
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.9
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.8
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.11
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.59
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,62.03
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.4
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
522296,St Albans Church Treboeth,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.08
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.02
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.93
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.34
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.33
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.37
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.7
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.8
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.51
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.0
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.47
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.5
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.91
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
522296,St Albans Church Treboeth,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.55
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.01
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.13
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.02
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.38
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.1
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.7
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.9
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.78
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.97
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.67
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.03
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
522296,St Albans Church Treboeth,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.7
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.06
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.53
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.1
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.0
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.4
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.4
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.9
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.9
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.13
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.93
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.56
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.13
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.38
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
522296,St Albans Church Treboeth,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.15
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.2
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.72
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.17
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.72
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.03
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.3
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.0
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.22
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.08
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.26
