Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,82.73
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.85
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,190.9
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
522296,St Albans Church Treboeth,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.52
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.08
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.13
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.33
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.24
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.46
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.8
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.7
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.1
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.84
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.32
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.44
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.78
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
522296,St Albans Church Treboeth,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.82
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.04
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.41
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.56
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.05
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.24
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.3
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.8
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.2
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.34
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.28
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.62
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.1
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
522296,St Albans Church Treboeth,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.48
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.94
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.68
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.66
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.13
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.24
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.3
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.3
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.55
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.23
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
522296,St Albans Church Treboeth,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.91
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.96
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.47
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.36
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.6
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.43
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.4
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.1
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.4
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.1
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.52
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.63
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.62
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
522296,St Albans Church Treboeth,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.56
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.16
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.46
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.94
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.69
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.3
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.5
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.02
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.57
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.16
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.35
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
522296,St Albans Church Treboeth,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.71
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.93
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.88
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.3
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.0
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.9
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.2
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.5
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.6
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.56
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.88
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.44
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.13
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
522296,St Albans Church Treboeth,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.98
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.72
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.78
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.41
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.13
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.33
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.3
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.7
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.4
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.8
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.55
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.36
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.39
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
522296,St Albans Church Treboeth,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.33
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.29
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.58
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.03
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.5
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.3
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.7
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.99
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.49
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.58
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
522296,St Albans Church Treboeth,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.39
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.71
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.18
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.1
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.59
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
522296,St Albans Church Treboeth,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.9
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.78
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.34
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.6
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.22
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.1
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.2
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
522296,St Albans Church Treboeth,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.29
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.09
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.21
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.14
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.4
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.24
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.71
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.78
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
522296,St Albans Church Treboeth,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.38
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.9
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.96
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.05
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.6
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.75
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.54
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
522296,St Albans Church Treboeth,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.54
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.83
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.84
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.2
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.36
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.47
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.43
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
522296,St Albans Church Treboeth,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.38
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.66
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.66
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.69
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.99
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.7
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.53
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
522296,St Albans Church Treboeth,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.72
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.99
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.4
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.02
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.96
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.61
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.19
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
522296,St Albans Church Treboeth,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.66
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.9
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.69
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.13
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.47
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.31
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
522296,St Albans Church Treboeth,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.52
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.71
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.51
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.07
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.09
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.92
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
522296,St Albans Church Treboeth,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.43
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.71
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.96
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.83
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.94
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.98
