Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.87
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
522296,St Albans Church Treboeth,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.79
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.41
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.95
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.35
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.25
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.13
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.23
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.9
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.35
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
522296,St Albans Church Treboeth,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.88
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.88
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.8
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.1
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.17
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.65
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.15
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.41
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
522296,St Albans Church Treboeth,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.1
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.99
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.08
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.04
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.14
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.06
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.12
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.64
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
522296,St Albans Church Treboeth,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.73
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.11
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.85
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.26
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.27
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.69
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.82
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.29
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
522296,St Albans Church Treboeth,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.55
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.86
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.9
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.1
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.2
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.0
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.91
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.4
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
522296,St Albans Church Treboeth,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.13
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.85
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.76
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.02
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.21
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
522296,St Albans Church Treboeth,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.49
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.29
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-1.92
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.43
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.26
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.36
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.11
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
522296,St Albans Church Treboeth,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.69
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.62
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.13
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.27
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.1
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.98
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.86
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
522296,St Albans Church Treboeth,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.7
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.23
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.07
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.9
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.02
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.09
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.69
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.18
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
522296,St Albans Church Treboeth,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.78
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.42
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.37
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.2
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.34
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.55
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.03
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
522296,St Albans Church Treboeth,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.74
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.86
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.64
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.22
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.85
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.06
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.05
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
522296,St Albans Church Treboeth,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.53
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.38
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.31
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.95
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.02
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.15
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.72
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.47
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
522296,St Albans Church Treboeth,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.15
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.71
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.31
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.15
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.59
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.41
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
522296,St Albans Church Treboeth,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.2
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.92
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.37
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.11
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.39
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.25
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.24
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
522296,St Albans Church Treboeth,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.78
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.7
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.98
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.8
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.52
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.3
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.53
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.53
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.62
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
522296,St Albans Church Treboeth,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.06
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.93
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.31
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.63
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.53
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.75
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.85
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.42
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
522296,St Albans Church Treboeth,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.7
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.36
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.29
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.8
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.0
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.63
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
522296,St Albans Church Treboeth,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.56
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.98
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.36
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.18
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
