Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.09
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.47
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
522296,St Albans Church Treboeth,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.02
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.36
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.16
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.52
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.85
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.49
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.16
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.05
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
522296,St Albans Church Treboeth,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.75
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.76
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.68
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.59
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.97
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.1
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.43
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.2
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.32
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.51
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
522296,St Albans Church Treboeth,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.23
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.68
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.46
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.41
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.73
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.21
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.63
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.18
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.09
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
522296,St Albans Church Treboeth,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.7
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.2
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.41
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.57
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.32
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.21
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
522296,St Albans Church Treboeth,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.78
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.34
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.8
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.22
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.7
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.62
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.78
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
522296,St Albans Church Treboeth,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.91
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.53
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.2
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.33
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.77
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.3
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.73
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.85
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.35
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
522296,St Albans Church Treboeth,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.21
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.2
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.84
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.92
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.46
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.16
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.7
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.17
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
522296,St Albans Church Treboeth,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.18
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.72
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.19
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.63
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.34
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.65
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.48
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.84
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
522296,St Albans Church Treboeth,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.31
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.01
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.23
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.14
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.4
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.09
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.19
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.57
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
522296,St Albans Church Treboeth,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.06
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.28
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.36
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.49
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.26
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.01
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.22
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.91
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.14
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
522296,St Albans Church Treboeth,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.02
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.82
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.66
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.03
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.04
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.1
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.82
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.69
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.66
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.56
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
522296,St Albans Church Treboeth,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.53
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.08
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.93
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.93
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.16
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.17
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.55
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.86
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.68
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.56
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
522296,St Albans Church Treboeth,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.73
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.16
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.91
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.5
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.21
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.07
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.48
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.34
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.3
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
522296,St Albans Church Treboeth,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.95
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.92
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.04
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.73
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.88
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.36
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.61
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.39
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.02
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.13
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,184.1
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
522296,St Albans Church Treboeth,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.04
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.76
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.29
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.35
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.85
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.7
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.94
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.15
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.82
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.09
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,186.9
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
522296,St Albans Church Treboeth,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.7
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.23
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.56
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.61
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.43
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.37
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.01
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.28
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.28
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
522296,St Albans Church Treboeth,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.98
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.24
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.39
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.66
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.38
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.53
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.76
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,85.9
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.15
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,207.6
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
522296,St Albans Church Treboeth,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.55
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.23
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.98
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.06
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.55
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.78
