Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.66
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.33
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.47
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,206.3
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
522296,St Albans Church Treboeth,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.38
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.3
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.67
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.7
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.49
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.79
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.32
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.35
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.15
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.5
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
522296,St Albans Church Treboeth,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.58
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.28
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.09
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.58
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.56
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.08
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.9
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.23
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.52
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.45
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.18
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
522296,St Albans Church Treboeth,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.38
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.07
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.84
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.66
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.25
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.75
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.67
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,82.55
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.82
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,206.5
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
522296,St Albans Church Treboeth,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.72
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.61
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.77
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.84
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.92
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.21
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.63
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,81.62
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.53
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
522296,St Albans Church Treboeth,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.18
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.18
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.66
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.91
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.8
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.95
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.68
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.6
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.44
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
522296,St Albans Church Treboeth,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.46
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.9
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.96
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.29
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.19
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.5
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.49
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.33
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.42
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.77
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.89
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
522296,St Albans Church Treboeth,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.98
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.63
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.19
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.21
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.29
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.1
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.22
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.09
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.56
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.9
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.14
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.0
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
522296,St Albans Church Treboeth,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.95
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.31
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.49
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.15
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.23
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.0
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.9
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.28
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.67
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.45
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.98
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.56
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
522296,St Albans Church Treboeth,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.29
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.84
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.32
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.36
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.4
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.13
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.31
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,88.52
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.82
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,210.9
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
522296,St Albans Church Treboeth,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.64
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.44
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.46
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.64
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.27
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.8
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.63
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.9
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.58
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.52
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.2
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
522296,St Albans Church Treboeth,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.46
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.32
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.9
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.27
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.37
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.6
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.69
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.66
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.72
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.66
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.18
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
522296,St Albans Church Treboeth,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.65
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.11
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.0
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.49
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.25
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.6
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.24
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.16
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.93
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.27
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.9
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
522296,St Albans Church Treboeth,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.46
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.16
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.52
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.48
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.18
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.35
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.95
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.77
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.21
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.96
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
522296,St Albans Church Treboeth,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.51
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.88
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.71
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.52
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.05
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.97
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.51
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.36
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.82
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.95
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
522296,St Albans Church Treboeth,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.28
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.63
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.88
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.0
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.82
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.19
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.84
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.97
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.29
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
522296,St Albans Church Treboeth,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.72
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.84
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.81
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.28
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.14
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.0
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.1
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.67
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
522296,St Albans Church Treboeth,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.69
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.01
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.26
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.59
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.16
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.09
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.33
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.69
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.31
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.79
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
522296,St Albans Church Treboeth,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.04
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.94
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.23
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.01
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
