Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.82
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.11
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.95
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.55
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.76
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
522296,St Albans Church Treboeth,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.19
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.09
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.13
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.51
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.87
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.16
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.55
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.89
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.11
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.7
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
522296,St Albans Church Treboeth,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.5
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.9
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.27
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.88
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.72
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.6
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.48
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.25
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.72
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
522296,St Albans Church Treboeth,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.52
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.92
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.23
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.41
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.75
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.8
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.85
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.12
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.91
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,98.31
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.28
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,207.1
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
522296,St Albans Church Treboeth,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.9
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.86
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.16
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.74
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.76
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.9
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.6
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.49
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.8
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.99
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,112.07
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.38
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,257.1
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.6
522296,St Albans Church Treboeth,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.39
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.71
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.05
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.28
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.86
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.02
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.72
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,97.45
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.84
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,211.6
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.9
522296,St Albans Church Treboeth,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.39
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.91
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.66
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.32
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.9
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.5
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.41
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.71
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.41
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.62
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,217.9
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
522296,St Albans Church Treboeth,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.94
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.17
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.17
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.62
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.96
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.32
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.26
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,91.69
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.54
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,207.9
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
522296,St Albans Church Treboeth,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.43
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.95
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.93
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.99
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.97
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.5
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.14
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.74
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.7
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.38
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.79
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
522296,St Albans Church Treboeth,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.86
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.35
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.94
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.05
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.8
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.55
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.55
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.8
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.28
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
522296,St Albans Church Treboeth,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.96
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.01
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.71
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.16
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.1
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.82
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.14
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.49
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.01
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.5
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
522296,St Albans Church Treboeth,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.78
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.96
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.14
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.95
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.51
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.25
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.78
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.45
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,221.0
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.7
522296,St Albans Church Treboeth,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.88
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.63
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.43
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.05
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.51
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.07
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.5
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.45
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.56
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.49
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.74
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.37
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
522296,St Albans Church Treboeth,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.71
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.88
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.8
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.94
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.07
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.76
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,87.27
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.91
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
522296,St Albans Church Treboeth,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.0
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.78
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.91
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.65
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.76
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.27
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.32
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.24
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.52
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
522296,St Albans Church Treboeth,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.98
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.83
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.57
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.17
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.36
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.3
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.44
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.14
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.25
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.33
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
522296,St Albans Church Treboeth,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.83
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.88
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.98
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.97
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.62
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.6
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.3
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.41
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.68
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.16
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.41
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.82
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
522296,St Albans Church Treboeth,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.07
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.65
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.15
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.74
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.78
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.51
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.3
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.7
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.35
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.92
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.51
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.2
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.36
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
522296,St Albans Church Treboeth,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.06
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.07
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.78
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.79
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.54
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.2
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
