Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.26
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.92
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.97
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.53
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
522296,St Albans Church Treboeth,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.87
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.31
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.51
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.93
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.82
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.72
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.8
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.2
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.09
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.67
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.9
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.44
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
522296,St Albans Church Treboeth,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.75
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.87
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.1
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.77
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.58
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.9
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.22
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.98
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.59
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.98
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.57
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
522296,St Albans Church Treboeth,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.82
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.98
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.31
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.88
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.41
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.98
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.6
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.8
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.3
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.41
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.01
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.23
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.19
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
522296,St Albans Church Treboeth,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.67
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.11
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.5
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.72
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.81
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.77
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.0
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.3
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.8
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.59
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.85
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.36
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.16
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
522296,St Albans Church Treboeth,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.5
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.66
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.83
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.92
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.7
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.2
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.4
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.5
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.5
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.79
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.4
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
522296,St Albans Church Treboeth,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.75
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.0
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.16
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.24
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.13
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.28
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.9
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.95
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.34
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.55
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.19
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
522296,St Albans Church Treboeth,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.29
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.7
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.77
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.12
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.32
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.9
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.21
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.33
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.64
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.9
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
522296,St Albans Church Treboeth,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.66
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.63
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.46
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.02
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.41
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.22
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.6
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.7
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.89
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.57
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.24
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.5
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.55
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
522296,St Albans Church Treboeth,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.52
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.68
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.46
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.89
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.02
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.42
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.2
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.5
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.23
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.93
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.9
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.62
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
522296,St Albans Church Treboeth,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.24
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.63
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.45
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.44
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.04
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.6
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.07
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.41
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.05
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.15
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
522296,St Albans Church Treboeth,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.21
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.07
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.14
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.62
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.25
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.6
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.98
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.82
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.5
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.43
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
522296,St Albans Church Treboeth,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.46
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.16
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.54
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.44
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.6
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.1
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.1
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.5
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.79
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.63
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.94
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
522296,St Albans Church Treboeth,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.88
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.7
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.81
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.17
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.62
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.0
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.0
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.8
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.0
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.43
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.72
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
522296,St Albans Church Treboeth,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.77
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.94
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.51
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.05
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.11
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.2
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.52
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.59
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.66
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.54
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.97
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
522296,St Albans Church Treboeth,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.24
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.98
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.26
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.29
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.64
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.2
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.7
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.28
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.29
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.63
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.76
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.57
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
522296,St Albans Church Treboeth,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.98
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.97
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.62
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.89
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.4
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.95
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.9
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.3
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.03
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.5
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.15
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.15
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.43
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
522296,St Albans Church Treboeth,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.48
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.37
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.52
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.14
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.4
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.1
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.4
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.3
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.4
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.63
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.41
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.5
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
522296,St Albans Church Treboeth,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.3
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.06
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.33
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.28
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.58
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.0
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
