Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.08
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.3
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.23
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.62
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.58
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
522296,St Albans Church Treboeth,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.0
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.86
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.96
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.11
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.49
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.73
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.1
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.28
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.76
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.71
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.96
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.34
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
522296,St Albans Church Treboeth,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.83
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.74
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.27
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.73
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.56
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.6
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.5
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.91
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.8
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.08
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.23
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
522296,St Albans Church Treboeth,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.28
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.38
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.49
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.87
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.78
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.6
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.2
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.84
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.14
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.13
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.91
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
522296,St Albans Church Treboeth,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.08
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.84
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.85
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.69
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.28
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.79
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.5
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.3
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.53
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.69
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.98
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.76
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
522296,St Albans Church Treboeth,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.62
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.84
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.6
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.94
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.19
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.03
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.1
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.4
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.8
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.17
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.08
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.78
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.28
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
522296,St Albans Church Treboeth,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.43
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.85
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.73
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.69
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.29
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.12
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.5
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.5
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.5
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.04
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.27
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.8
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.84
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
522296,St Albans Church Treboeth,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.58
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.01
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.16
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.44
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.64
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.28
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.6
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.6
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.89
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.99
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.14
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,210.1
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
522296,St Albans Church Treboeth,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.63
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.01
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.71
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.32
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.41
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.1
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,27.1
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.18
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.18
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.3
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,81.48
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.29
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
522296,St Albans Church Treboeth,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.92
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.86
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.4
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.68
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.25
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.95
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.9
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.5
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,27.0
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.67
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.17
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.02
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.61
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
522296,St Albans Church Treboeth,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.29
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.45
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.57
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.64
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.08
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.19
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.7
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.8
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.05
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.27
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.93
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
522296,St Albans Church Treboeth,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.77
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.05
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.16
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.5
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.64
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.02
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.2
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.7
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.65
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.27
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.9
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.02
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.05
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
522296,St Albans Church Treboeth,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.57
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.35
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.08
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.31
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.84
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.7
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.7
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.6
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.71
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.52
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.43
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.04
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.63
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
522296,St Albans Church Treboeth,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.21
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.04
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.87
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.87
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.53
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.6
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.6
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.4
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.62
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.51
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.55
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.18
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.64
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
522296,St Albans Church Treboeth,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.83
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.67
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.18
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.85
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.84
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.1
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.4
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.43
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.17
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.07
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.78
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.95
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
522296,St Albans Church Treboeth,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.71
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.02
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.2
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.28
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.58
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.3
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,26.3
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.24
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.03
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.47
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.24
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
522296,St Albans Church Treboeth,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.32
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.72
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.05
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.58
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.41
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.95
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.2
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,26.3
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.26
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.57
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.6
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.39
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.65
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
522296,St Albans Church Treboeth,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.18
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.8
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.03
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.87
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.2
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,26.2
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.25
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.33
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.65
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.2
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.34
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
522296,St Albans Church Treboeth,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.41
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.28
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.23
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.62
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.14
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.9
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.5
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,26.1
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
