Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.26
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.83
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.5
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.33
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
522296,St Albans Church Treboeth,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.54
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.87
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.8
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.93
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.49
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.25
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.7
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,26.0
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.3
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.35
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.72
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.84
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
522296,St Albans Church Treboeth,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.97
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.46
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.62
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.0
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.1
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,26.0
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.04
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.18
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.4
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.24
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.23
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
522296,St Albans Church Treboeth,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.34
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.86
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.83
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.67
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.66
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.9
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.5
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,26.0
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.4
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.91
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,70.73
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.2
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
522296,St Albans Church Treboeth,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.38
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.45
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.8
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.11
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.62
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.82
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.8
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.9
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.37
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.79
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.91
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.05
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.41
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
522296,St Albans Church Treboeth,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.14
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.53
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.73
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.99
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.32
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.1
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.3
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.1
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,25.8
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.79
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.05
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.37
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.85
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
522296,St Albans Church Treboeth,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.21
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.4
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.12
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.52
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.06
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.19
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.0
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,25.7
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.11
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.28
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.34
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.14
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.15
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
522296,St Albans Church Treboeth,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.89
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.86
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.7
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.23
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.27
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.4
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,25.6
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.31
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.93
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.85
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.55
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.23
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
522296,St Albans Church Treboeth,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.82
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.46
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.99
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.27
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.27
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,65.3
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.4
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,25.5
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.82
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.03
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.2
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.3
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.81
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
522296,St Albans Church Treboeth,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.28
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.58
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.91
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.03
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.09
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.83
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.0
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.7
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,25.5
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.05
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.57
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.61
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.36
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
522296,St Albans Church Treboeth,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.09
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.69
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.75
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.74
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.86
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.65
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.4
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,25.4
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.43
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.62
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.75
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.75
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
522296,St Albans Church Treboeth,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.2
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.63
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.44
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.59
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.12
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.28
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.6
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,25.4
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.41
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.97
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,72.32
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.09
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
522296,St Albans Church Treboeth,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.06
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.45
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.91
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.37
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.0
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.9
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.49
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.81
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.09
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.7
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
522296,St Albans Church Treboeth,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.37
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.43
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.18
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.62
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.1
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.68
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.72
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,71.67
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.45
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
522296,St Albans Church Treboeth,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.76
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.58
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.44
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.25
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.45
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.93
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.8
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.53
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.82
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
522296,St Albans Church Treboeth,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.19
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.16
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.8
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.08
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.6
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.84
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.1
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,77.3
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.26
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
522296,St Albans Church Treboeth,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.45
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.2
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.27
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.55
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.94
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.21
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.1
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.6
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.52
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,83.8
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.55
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
522296,St Albans Church Treboeth,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.3
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.72
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.62
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.79
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.91
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.47
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.8
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.7
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.49
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.68
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.81
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,68.34
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.4
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
522296,St Albans Church Treboeth,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.97
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.13
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.97
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.77
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.1
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.02
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.4
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
