Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.16
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.18
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.99
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.52
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
522296,St Albans Church Treboeth,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.4
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.44
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.27
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.82
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.25
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.61
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.7
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.8
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.61
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.03
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,77.71
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.37
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,172.1
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
522296,St Albans Church Treboeth,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.43
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.36
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.16
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.99
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.8
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.94
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.9
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.4
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.02
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.34
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.85
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.29
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
522296,St Albans Church Treboeth,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.42
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.68
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.04
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.13
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.23
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.81
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.8
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.3
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.4
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.13
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.7
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.53
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.99
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
522296,St Albans Church Treboeth,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.07
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.03
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.04
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.14
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.3
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.3
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.5
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.14
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.88
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.04
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
522296,St Albans Church Treboeth,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.37
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.23
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.43
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.0
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.47
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.5
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.5
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.76
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.58
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,66.34
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.77
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
522296,St Albans Church Treboeth,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.79
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.26
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.29
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.06
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.92
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.2
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.4
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.2
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.6
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.98
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.93
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.05
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
522296,St Albans Church Treboeth,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.89
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.29
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.16
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.47
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.54
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.5
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.0
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.7
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.35
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.53
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.36
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
522296,St Albans Church Treboeth,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.43
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-10.07
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.92
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.2
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.26
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.8
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.2
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.2
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.8
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.85
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.4
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.53
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.9
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
522296,St Albans Church Treboeth,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.18
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.67
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.98
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.13
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.48
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.49
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.9
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.93
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.53
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.61
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
522296,St Albans Church Treboeth,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.52
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.23
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.71
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.05
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.78
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.1
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.39
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.61
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
522296,St Albans Church Treboeth,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.57
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.5
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.78
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.22
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.9
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.2
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.46
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.96
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.18
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
522296,St Albans Church Treboeth,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.57
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.99
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.27
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.75
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.84
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.0
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.5
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.71
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.36
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
522296,St Albans Church Treboeth,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.92
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.36
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.41
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.87
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.84
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.3
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.5
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.6
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.21
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.53
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
522296,St Albans Church Treboeth,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.97
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.24
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.11
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.7
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.68
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,26.8
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
522296,St Albans Church Treboeth,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.6
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.81
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.95
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.88
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.79
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.4
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.0
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.2
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
522296,St Albans Church Treboeth,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.36
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.22
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.65
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.0
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.78
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.2
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.91
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.99
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.87
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.43
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
522296,St Albans Church Treboeth,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.46
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.47
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.38
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.2
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.82
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.7
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.22
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
522296,St Albans Church Treboeth,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.74
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.06
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.85
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.97
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.75
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.0
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.5
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
