Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
522296,St Albans Church Treboeth,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.88
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.49
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.48
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.85
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.5
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,27.7
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.09
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
522296,St Albans Church Treboeth,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.94
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.21
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.37
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.62
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.78
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.5
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.55
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.5
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.9
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
522296,St Albans Church Treboeth,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.22
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.92
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.32
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.9
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.75
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.1
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.1
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.43
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
522296,St Albans Church Treboeth,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.34
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.57
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.71
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.89
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.84
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.7
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.3
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.19
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.82
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
522296,St Albans Church Treboeth,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.29
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.07
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.55
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.53
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.56
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.5
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.5
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
522296,St Albans Church Treboeth,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.29
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.07
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.17
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.78
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.55
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.4
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.7
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.31
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.3
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.6
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
522296,St Albans Church Treboeth,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.17
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.24
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.97
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.41
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.79
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.5
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.97
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
522296,St Albans Church Treboeth,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.24
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.49
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.27
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.2
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.61
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.9
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.19
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
522296,St Albans Church Treboeth,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.09
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.49
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.24
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.43
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.5
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.32
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
522296,St Albans Church Treboeth,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.91
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.02
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.07
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.16
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.73
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,8.8
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.7
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.66
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.83
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
522296,St Albans Church Treboeth,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.59
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.69
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.91
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.78
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.7
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.85
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.52
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
522296,St Albans Church Treboeth,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.4
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.21
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.92
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.2
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.64
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.0
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.51
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.93
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
522296,St Albans Church Treboeth,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.4
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.37
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.29
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.7
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.22
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.63
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.78
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
522296,St Albans Church Treboeth,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.46
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.47
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.87
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.57
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.71
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.34
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.6
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
522296,St Albans Church Treboeth,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.44
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.28
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.09
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.74
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.79
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.9
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.77
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.33
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
522296,St Albans Church Treboeth,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.34
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.24
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.24
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.0
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.54
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.8
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.39
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.08
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.76
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
522296,St Albans Church Treboeth,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.8
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.67
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.69
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.46
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.98
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.82
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
522296,St Albans Church Treboeth,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.99
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.99
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.07
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.31
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.5
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,31.1
