Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.09
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.36
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
522296,St Albans Church Treboeth,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
522296,St Albans Church Treboeth,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.1
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.0
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522296,St Albans Church Treboeth,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,1.9
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
522296,St Albans Church Treboeth,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
522296,St Albans Church Treboeth,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,35.5
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522296,St Albans Church Treboeth,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
