Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.3
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.5
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.6
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.8
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.9
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.1
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.2
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,26.4
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,26.5
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,26.7
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.8
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.0
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.2
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,27.4
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,27.6
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.8
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.2
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.4
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.5
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.7
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.17
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.67
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.28
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.08
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.28
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.59
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.49
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.3
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
522296,St Albans Church Treboeth,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.85
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.38
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.11
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.29
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.86
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
522296,St Albans Church Treboeth,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.19
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.0
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.97
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.56
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.06
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
