Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.35
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.82
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
522296,St Albans Church Treboeth,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.98
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.11
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.63
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.27
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.0
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
522296,St Albans Church Treboeth,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.3
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.03
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.99
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.05
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.5
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.8
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.83
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
522296,St Albans Church Treboeth,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.87
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.68
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.21
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.43
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.31
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.82
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
522296,St Albans Church Treboeth,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.01
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.68
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.99
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.57
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.14
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.0
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.65
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.65
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.67
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.19
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
522296,St Albans Church Treboeth,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.08
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.45
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.25
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.04
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.18
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.33
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.15
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.51
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.84
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
522296,St Albans Church Treboeth,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.46
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.33
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.67
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.73
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.22
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.83
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.66
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.49
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
522296,St Albans Church Treboeth,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.92
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.88
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.71
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.22
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.8
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.7
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.81
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.72
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.69
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
522296,St Albans Church Treboeth,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.65
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.34
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.54
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.2
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.12
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.89
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.39
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.67
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.33
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
522296,St Albans Church Treboeth,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.09
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.18
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.44
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.99
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.23
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.24
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.7
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.49
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.96
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
522296,St Albans Church Treboeth,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.64
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.33
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.04
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.93
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.48
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.51
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.91
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.63
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
522296,St Albans Church Treboeth,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.62
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.91
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.35
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.46
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.56
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.98
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.1
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.79
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.16
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
522296,St Albans Church Treboeth,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.5
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.5
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.43
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.71
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.14
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.72
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.28
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.46
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
522296,St Albans Church Treboeth,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.68
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.76
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.37
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.43
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.8
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.53
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.57
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.07
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
522296,St Albans Church Treboeth,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.44
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.82
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.12
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.34
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.67
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.21
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.83
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.41
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.52
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
522296,St Albans Church Treboeth,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.81
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.24
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.88
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.05
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.15
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.61
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.65
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.03
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
522296,St Albans Church Treboeth,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.39
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.95
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.07
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.68
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.3
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.4
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.0
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.73
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.4
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.4
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.77
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
522296,St Albans Church Treboeth,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.09
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.38
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.14
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.28
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.26
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.12
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.74
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.69
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
522296,St Albans Church Treboeth,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.28
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.54
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.77
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.63
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.37
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,36.4
