Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.24
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.12
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.75
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.34
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
522296,St Albans Church Treboeth,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.19
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.68
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.93
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.13
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.38
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.41
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.71
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.71
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.41
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
522296,St Albans Church Treboeth,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.41
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.78
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.55
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.84
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.16
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.14
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.1
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.71
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.64
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.13
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.54
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
522296,St Albans Church Treboeth,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.83
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.74
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.92
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.0
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.1
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.54
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.75
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.45
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,89.86
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.07
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.1
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
522296,St Albans Church Treboeth,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.53
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.93
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.75
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.19
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.25
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.1
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.62
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.25
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.91
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.76
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.9
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
522296,St Albans Church Treboeth,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.6
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.33
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.47
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.82
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.52
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.3
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.9
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.8
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.76
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.19
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.27
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.41
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
522296,St Albans Church Treboeth,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.51
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.68
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.73
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.33
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.31
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.6
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.0
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,37.0
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.4
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.91
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.01
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.91
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.7
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
522296,St Albans Church Treboeth,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.19
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.71
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.35
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.11
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.96
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.04
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.3
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.51
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.4
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.92
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.83
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
522296,St Albans Church Treboeth,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.22
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.72
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.05
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.9
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.31
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.35
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.0
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,37.3
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.86
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.42
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.89
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.62
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.43
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
522296,St Albans Church Treboeth,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.33
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.71
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.02
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.74
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.45
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.4
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.8
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.03
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.02
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.23
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.6
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.87
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
522296,St Albans Church Treboeth,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.5
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.29
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.38
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.96
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.14
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.97
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.34
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.08
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.71
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
522296,St Albans Church Treboeth,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.72
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.53
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.45
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.21
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.84
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.59
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.24
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.98
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.02
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
522296,St Albans Church Treboeth,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.77
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.79
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.21
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.12
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.99
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.14
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.95
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.08
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.45
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.85
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.11
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.1
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
522296,St Albans Church Treboeth,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.63
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.19
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.11
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.65
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.9
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.7
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.78
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.08
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.87
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.05
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.7
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
522296,St Albans Church Treboeth,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.53
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.57
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.39
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.34
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.09
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.2
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.29
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.76
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.72
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.42
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
522296,St Albans Church Treboeth,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.8
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.01
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.62
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.1
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.56
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.03
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.35
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.11
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
522296,St Albans Church Treboeth,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.94
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.5
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.58
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.38
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.31
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.54
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.96
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.45
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.09
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.22
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
522296,St Albans Church Treboeth,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.23
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.36
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.16
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.25
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.5
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.44
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.11
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.22
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.34
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.89
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
522296,St Albans Church Treboeth,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.03
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.37
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.62
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.71
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.05
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
