Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,37.3
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.97
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.66
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.51
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.25
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
522296,St Albans Church Treboeth,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.45
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.16
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.47
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.63
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.86
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,37.3
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.55
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.96
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.07
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.74
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.63
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
522296,St Albans Church Treboeth,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.62
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.08
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.08
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.44
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.99
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.0
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,37.2
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.88
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.69
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.6
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.74
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.58
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
522296,St Albans Church Treboeth,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.42
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.99
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.89
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.73
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.73
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.62
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.51
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.03
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.13
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
522296,St Albans Church Treboeth,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.41
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.13
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.25
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.25
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.9
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,37.0
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.59
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.63
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.24
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.54
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.42
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,209.4
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
522296,St Albans Church Treboeth,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.38
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.27
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.98
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.81
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.71
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.9
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.7
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.4
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,37.0
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.09
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.58
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.6
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.74
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.65
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
522296,St Albans Church Treboeth,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.28
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.07
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.93
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.68
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.19
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.15
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.16
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.35
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.06
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.05
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
522296,St Albans Church Treboeth,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.18
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.34
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.71
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.92
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.11
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.39
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.88
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.49
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.7
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.29
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
522296,St Albans Church Treboeth,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.69
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.99
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.78
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.14
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.92
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.67
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.32
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.72
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.32
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
522296,St Albans Church Treboeth,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.75
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.91
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.24
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.46
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.0
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.84
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.28
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.94
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.84
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
522296,St Albans Church Treboeth,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.14
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.09
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.77
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.73
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.74
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.9
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.3
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.41
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.73
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.76
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
522296,St Albans Church Treboeth,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.24
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.61
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.94
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.59
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.88
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.66
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.21
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.23
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.72
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.17
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
522296,St Albans Church Treboeth,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.57
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.35
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.19
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.65
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.26
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.5
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.5
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.84
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.8
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.85
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.44
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.88
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
522296,St Albans Church Treboeth,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.01
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.21
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.77
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.87
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.5
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.95
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.6
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.5
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.01
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.44
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.38
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.73
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.89
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
522296,St Albans Church Treboeth,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.01
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.33
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.58
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.73
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.22
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.54
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.2
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.88
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.3
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.21
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.97
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
522296,St Albans Church Treboeth,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.97
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.27
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.03
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.79
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.4
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.7
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.04
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.9
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.72
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.41
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.24
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
522296,St Albans Church Treboeth,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.44
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.16
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.03
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.76
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.9
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.8
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.62
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.44
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.42
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.3
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.66
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
522296,St Albans Church Treboeth,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.86
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.82
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.97
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.03
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.06
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.75
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.0
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.57
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.81
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.23
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.32
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
522296,St Albans Church Treboeth,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.02
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.41
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.05
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.95
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.85
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.3
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.8
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.0
