Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.12
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.3
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.94
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.93
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.72
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
522296,St Albans Church Treboeth,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.72
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.13
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.12
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.33
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.73
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.85
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.6
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.2
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.6
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.92
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.53
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.99
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.5
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
522296,St Albans Church Treboeth,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.79
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.12
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.83
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.97
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.16
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.7
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.1
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.7
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.76
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.32
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.45
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.71
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
522296,St Albans Church Treboeth,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.81
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.55
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.06
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.39
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.66
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.83
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.6
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.61
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.76
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.57
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.67
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
522296,St Albans Church Treboeth,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.98
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.9
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.42
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.98
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.37
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.24
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.66
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.63
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.18
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.33
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
522296,St Albans Church Treboeth,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.51
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.75
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.0
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.97
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.1
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.77
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.0
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.9
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.67
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.28
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.28
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
522296,St Albans Church Treboeth,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.12
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.86
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.0
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.94
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.12
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.62
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.0
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.7
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.75
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.08
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.27
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
522296,St Albans Church Treboeth,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.72
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.78
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.89
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.49
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.95
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.0
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.35
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.03
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.05
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.16
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
522296,St Albans Church Treboeth,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.88
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.44
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.43
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.81
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.32
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.5
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.5
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.69
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.93
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.29
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.7
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
522296,St Albans Church Treboeth,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.5
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.17
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.78
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.21
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.66
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.68
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.8
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.9
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.64
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.55
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.15
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.57
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.11
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
522296,St Albans Church Treboeth,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.29
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.75
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.59
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.57
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.94
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.96
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.3
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.1
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.0
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.93
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.63
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.5
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.51
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
522296,St Albans Church Treboeth,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.99
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.77
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.14
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.78
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.35
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.22
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.6
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.53
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.24
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.27
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
522296,St Albans Church Treboeth,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.5
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-10.76
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.54
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.26
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.12
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.6
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.9
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.24
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.73
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.06
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.13
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
522296,St Albans Church Treboeth,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.68
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.69
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.16
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.47
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.54
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.6
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.1
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.33
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.22
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.43
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.16
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.85
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
522296,St Albans Church Treboeth,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.11
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.01
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.85
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.87
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.18
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.6
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.74
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.41
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.6
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.88
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
522296,St Albans Church Treboeth,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.74
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.81
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.77
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.14
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.64
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.82
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.1
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.4
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.1
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.41
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.83
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.37
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.34
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
522296,St Albans Church Treboeth,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.55
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.87
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.7
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.3
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.11
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.96
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.2
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.7
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.17
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.05
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.99
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.62
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
522296,St Albans Church Treboeth,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.9
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.95
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.13
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.57
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.33
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.84
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.1
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.6
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.02
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.93
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.92
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.58
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.15
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
522296,St Albans Church Treboeth,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.99
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.88
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.88
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.3
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.16
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.17
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.0
