Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.2
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.1
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.31
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.68
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.9
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.22
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
522296,St Albans Church Treboeth,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.82
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-10.7
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.11
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.72
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.14
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.8
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.8
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.3
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.05
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.89
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.36
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.54
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
522296,St Albans Church Treboeth,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.9
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.84
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.65
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.5
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.11
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.9
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.3
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.8
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.39
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.02
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.43
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.93
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.9
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
522296,St Albans Church Treboeth,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.86
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.35
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.19
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.6
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.14
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.1
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.67
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.92
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.9
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.1
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
522296,St Albans Church Treboeth,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.83
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.86
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.3
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.36
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.92
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.53
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.6
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.5
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.7
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.25
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.61
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,82.18
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.68
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
522296,St Albans Church Treboeth,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.72
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.85
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.35
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.35
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.22
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.0
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.0
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.67
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.53
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.95
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.57
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
522296,St Albans Church Treboeth,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.48
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.96
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.18
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.88
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.75
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.17
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.2
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.44
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.08
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.49
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.88
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
522296,St Albans Church Treboeth,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.13
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.34
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.45
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.81
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.3
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.21
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.4
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.61
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.12
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.9
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.47
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.59
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.0
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
522296,St Albans Church Treboeth,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.69
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.31
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.5
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.87
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.87
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.3
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.4
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.39
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.33
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.42
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.72
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.49
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
522296,St Albans Church Treboeth,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.11
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.03
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.03
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.41
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.72
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.28
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.2
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.4
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.97
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.62
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.43
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.04
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,176.2
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
522296,St Albans Church Treboeth,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.64
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.15
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.34
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.12
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.35
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.74
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.6
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.26
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.01
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.54
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.78
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
522296,St Albans Church Treboeth,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.86
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.45
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.89
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.58
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.09
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.06
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.2
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.46
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.09
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.04
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.36
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
522296,St Albans Church Treboeth,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.81
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.96
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.18
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.25
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.95
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.84
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.3
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.6
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.52
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.85
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.35
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.09
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.46
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
522296,St Albans Church Treboeth,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.39
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.98
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.56
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.73
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.58
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.07
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.4
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.2
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.7
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.62
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.01
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.67
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.38
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
522296,St Albans Church Treboeth,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.36
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.93
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.62
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.81
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.16
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.76
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.1
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.6
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.9
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.91
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.23
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.12
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,75.2
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.21
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
522296,St Albans Church Treboeth,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.3
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.01
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.44
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.1
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.96
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.38
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.2
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.4
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.17
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.13
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.16
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.48
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
522296,St Albans Church Treboeth,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.7
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.87
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.09
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.7
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.05
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.5
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.3
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.67
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.43
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.39
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.69
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
522296,St Albans Church Treboeth,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.62
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.9
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.4
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.73
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.36
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.3
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.55
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.88
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.04
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.04
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
522296,St Albans Church Treboeth,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.02
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.63
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.17
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.07
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.94
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.49
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
