Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.1
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,28.7
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.54
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.06
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.85
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.17
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.1
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
522296,St Albans Church Treboeth,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.7
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.94
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.29
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.51
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.29
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.69
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.7
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.0
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.5
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.8
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.89
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.35
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.83
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.21
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
522296,St Albans Church Treboeth,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.59
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.34
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.62
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-9.11
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.25
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.62
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.7
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.0
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.7
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.3
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.99
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.77
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.95
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.4
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.93
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
522296,St Albans Church Treboeth,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.47
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.15
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.78
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.32
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.2
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.45
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.5
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.1
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.69
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.13
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.6
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
522296,St Albans Church Treboeth,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.35
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.92
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.08
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.72
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.32
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.15
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.6
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.5
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.97
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.64
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.95
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.58
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.23
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
522296,St Albans Church Treboeth,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.71
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.27
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.69
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.47
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.26
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.02
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,65.2
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.9
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,27.8
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.31
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.14
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.84
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.17
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
522296,St Albans Church Treboeth,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.77
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.09
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.82
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.85
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.03
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.16
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.3
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.7
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,27.7
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.47
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.18
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.47
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.72
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
522296,St Albans Church Treboeth,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.56
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.98
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.26
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.64
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.46
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.0
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.9
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,27.5
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.98
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.85
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.57
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.29
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.41
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
522296,St Albans Church Treboeth,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.05
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.24
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.21
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.61
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.71
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.5
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.6
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.5
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,27.4
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.96
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.49
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.36
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.98
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.1
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
522296,St Albans Church Treboeth,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.66
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.62
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.72
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.69
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.24
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.3
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.8
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,27.4
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.66
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.58
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.5
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.09
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.16
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
522296,St Albans Church Treboeth,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.82
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.9
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.45
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.98
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.48
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.21
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.4
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.39
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.82
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.15
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.67
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
522296,St Albans Church Treboeth,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.08
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.68
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.99
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.34
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.57
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.54
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.2
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.26
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.84
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.48
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
522296,St Albans Church Treboeth,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.0
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.18
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.3
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.53
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.81
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.3
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.0
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.76
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.69
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.64
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.66
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.59
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
522296,St Albans Church Treboeth,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.45
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.97
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.71
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.61
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.71
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.16
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.4
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.9
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.79
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.66
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.86
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.24
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.54
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
522296,St Albans Church Treboeth,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.48
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.22
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.54
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.97
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.89
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.6
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.6
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.3
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.53
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.97
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,67.96
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.82
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
522296,St Albans Church Treboeth,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.01
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.81
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.88
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.53
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.32
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.93
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.2
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.7
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.5
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.4
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.23
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.18
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,64.12
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.97
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
522296,St Albans Church Treboeth,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.77
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.31
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.24
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.04
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.19
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.3
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.3
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.4
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.71
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.53
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.35
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
522296,St Albans Church Treboeth,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.9
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.75
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.38
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.0
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.51
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.62
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.4
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.0
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.5
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.8
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.69
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.36
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.78
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
522296,St Albans Church Treboeth,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.67
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.78
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.41
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.37
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.44
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.37
