Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.2
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.1
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.5
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.24
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.94
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.37
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
522296,St Albans Church Treboeth,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.57
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.62
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.65
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.39
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.68
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.52
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.1
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.6
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.95
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.54
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.1
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.08
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
522296,St Albans Church Treboeth,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.81
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.68
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.02
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.69
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.87
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.61
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.6
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.7
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.59
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.95
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.14
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.03
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
522296,St Albans Church Treboeth,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.33
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.47
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.41
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.02
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.93
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.5
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.8
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.24
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.65
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.16
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.74
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.49
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
522296,St Albans Church Treboeth,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.08
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.77
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.64
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.36
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.83
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.23
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.4
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.7
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.08
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.97
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.29
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
522296,St Albans Church Treboeth,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.81
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.18
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.57
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.79
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.16
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.61
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.4
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.3
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.1
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.59
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.61
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.4
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
522296,St Albans Church Treboeth,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.56
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.39
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.27
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.39
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.94
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.3
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.6
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.94
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.6
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
522296,St Albans Church Treboeth,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.36
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.06
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.7
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.81
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.1
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.5
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.35
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.51
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
522296,St Albans Church Treboeth,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.29
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.39
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.28
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.73
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,9.8
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.7
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.86
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.64
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
522296,St Albans Church Treboeth,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.87
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.25
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.02
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,8.2
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.48
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.63
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.11
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
522296,St Albans Church Treboeth,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.45
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.37
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.42
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.81
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.7
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.35
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
522296,St Albans Church Treboeth,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.43
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.23
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.44
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.42
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.8
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.0
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.2
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.6
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.2
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
522296,St Albans Church Treboeth,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.46
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.28
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.45
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.71
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.91
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.72
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.57
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.77
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
522296,St Albans Church Treboeth,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.33
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.26
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.78
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.84
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.71
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.9
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.3
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.86
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.02
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.53
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
522296,St Albans Church Treboeth,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.67
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.85
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.14
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.31
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.87
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.89
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
522296,St Albans Church Treboeth,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.28
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.3
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.4
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.39
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.95
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.79
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.7
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.7
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.8
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
522296,St Albans Church Treboeth,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.52
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.51
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.39
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.15
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.79
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.84
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.89
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.27
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
522296,St Albans Church Treboeth,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.6
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.07
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.55
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.79
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.0
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.17
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.93
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
522296,St Albans Church Treboeth,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.03
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.77
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.15
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
