Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.79
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,8.9
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.07
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.08
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
522296,St Albans Church Treboeth,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.48
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.36
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.74
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.82
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.56
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
522296,St Albans Church Treboeth,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.03
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.66
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.08
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.91
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.66
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.1
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.74
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.95
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
522296,St Albans Church Treboeth,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.3
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.08
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.39
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.26
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.68
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.8
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.9
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.45
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
522296,St Albans Church Treboeth,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.7
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.62
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.96
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.56
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.98
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.9
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.17
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.55
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
522296,St Albans Church Treboeth,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.09
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.62
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.18
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.76
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.7
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.19
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.64
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.29
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
522296,St Albans Church Treboeth,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.52
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.86
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.78
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.23
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.86
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.45
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
522296,St Albans Church Treboeth,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.32
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.67
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-1.68
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.03
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,8.8
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.97
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.8
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
522296,St Albans Church Treboeth,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.1
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.6
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.81
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.76
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.05
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.5
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
522296,St Albans Church Treboeth,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.91
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.57
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.26
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.94
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.71
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.11
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
522296,St Albans Church Treboeth,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.57
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.36
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.72
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.69
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.38
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.77
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.99
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
522296,St Albans Church Treboeth,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.45
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.29
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.56
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.03
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.62
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.46
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.06
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.84
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.42
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
522296,St Albans Church Treboeth,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.8
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.82
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.19
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.78
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.65
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.69
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.71
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
522296,St Albans Church Treboeth,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.83
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.23
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.85
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.21
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.75
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.5
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.24
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.97
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
522296,St Albans Church Treboeth,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.97
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.78
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.86
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.76
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.87
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.21
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.39
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
522296,St Albans Church Treboeth,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.54
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.49
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.56
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.22
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.73
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.83
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.4
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.29
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
522296,St Albans Church Treboeth,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.1
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.32
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.63
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.79
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.35
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.28
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.16
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.84
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.32
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.17
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
522296,St Albans Church Treboeth,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.85
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.42
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.13
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.36
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.21
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.5
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.94
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.03
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.92
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
522296,St Albans Church Treboeth,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.14
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.26
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.35
