Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.31
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,35.5
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.77
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.72
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.1
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.06
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
522296,St Albans Church Treboeth,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.19
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.46
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.9
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.54
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.97
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.91
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.88
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.36
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.29
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.35
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
522296,St Albans Church Treboeth,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.12
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.72
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.99
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.29
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.8
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.57
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.32
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.21
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.33
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.16
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
522296,St Albans Church Treboeth,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.71
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.5
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.98
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.02
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.66
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.04
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.56
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
522296,St Albans Church Treboeth,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.18
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.26
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.76
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.03
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.4
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.2
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.45
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.68
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
522296,St Albans Church Treboeth,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.98
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.83
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.21
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.84
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.0
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.56
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.24
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.49
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,60.65
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.61
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
522296,St Albans Church Treboeth,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.35
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.84
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.0
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.2
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.89
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.57
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.54
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.48
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
522296,St Albans Church Treboeth,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.39
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.17
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.8
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.78
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.15
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.4
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.1
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.4
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.16
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
522296,St Albans Church Treboeth,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.18
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.8
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.5
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.03
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.62
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.65
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.41
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.93
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
522296,St Albans Church Treboeth,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.57
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.53
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.81
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.35
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.82
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.4
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.68
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.81
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.2
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.27
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
522296,St Albans Church Treboeth,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.65
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.36
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.28
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.32
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.78
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.14
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.55
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.83
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.49
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
522296,St Albans Church Treboeth,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.54
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.02
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.43
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.53
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.55
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.68
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.47
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.53
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.49
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.54
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,164.1
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
522296,St Albans Church Treboeth,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.18
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.33
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.94
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.45
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.46
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.04
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.35
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.41
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.81
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.74
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
522296,St Albans Church Treboeth,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.11
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.6
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.17
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.68
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.3
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.34
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.21
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.89
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.94
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.71
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
522296,St Albans Church Treboeth,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.58
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.29
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.22
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.0
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.6
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,37.0
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.69
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.6
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.26
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.99
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.72
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
522296,St Albans Church Treboeth,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.42
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.28
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.57
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.83
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.52
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.6
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.08
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.33
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.43
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.87
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.18
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
522296,St Albans Church Treboeth,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.1
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.47
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.96
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.94
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,37.2
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.01
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.04
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.15
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.11
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
522296,St Albans Church Treboeth,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.01
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.78
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.59
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.81
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.61
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,37.3
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.31
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.18
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.07
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.37
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
522296,St Albans Church Treboeth,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.62
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.62
