Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.49
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.58
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.6
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.7
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.88
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.29
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.94
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.17
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.44
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
522296,St Albans Church Treboeth,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.1
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.14
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.61
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.72
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.67
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.9
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,37.5
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.63
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.93
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.37
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.27
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.03
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
522296,St Albans Church Treboeth,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.34
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.05
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.07
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.11
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.5
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,37.6
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.35
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.38
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.34
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.1
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.27
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
522296,St Albans Church Treboeth,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.62
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.86
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.79
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.25
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.01
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,37.7
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.29
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.88
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.74
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
522296,St Albans Church Treboeth,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.44
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.92
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.43
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.4
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.4
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,37.8
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.98
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.33
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.09
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.36
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.72
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
522296,St Albans Church Treboeth,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.3
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.81
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.57
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.48
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.15
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.1
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,37.9
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.43
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.8
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.58
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
522296,St Albans Church Treboeth,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.63
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.87
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.67
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.67
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.22
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.3
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.6
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,37.9
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.72
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.68
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.25
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.77
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
522296,St Albans Church Treboeth,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.67
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.21
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.01
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.96
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.7
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,38.0
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.9
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.47
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.74
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,198.4
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
522296,St Albans Church Treboeth,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.03
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.32
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.75
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.14
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.97
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.7
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.27
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.45
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.3
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.48
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.9
522296,St Albans Church Treboeth,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.33
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.63
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.48
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.19
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.28
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.63
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.6
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.13
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
522296,St Albans Church Treboeth,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.82
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.54
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.45
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.39
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.96
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.1
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.01
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.85
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.21
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.83
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
522296,St Albans Church Treboeth,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.52
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.34
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.92
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.13
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.09
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.1
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.9
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.36
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.46
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.07
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
522296,St Albans Church Treboeth,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.0
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.93
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.94
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.81
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.43
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.4
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.01
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-61.73
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.86
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.37
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-36.79
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
522296,St Albans Church Treboeth,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.56
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.3
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.08
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.6
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.1
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.6
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,38.2
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.84
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.28
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.91
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.32
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.45
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
522296,St Albans Church Treboeth,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.63
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.36
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.77
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.13
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.93
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.77
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.05
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.15
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.1
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.6
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
522296,St Albans Church Treboeth,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.95
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.23
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.84
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.11
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.38
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.06
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.3
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.3
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.88
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.35
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.57
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.67
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
522296,St Albans Church Treboeth,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.91
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.33
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.33
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.65
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.09
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.06
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.28
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.46
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.18
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.07
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
522296,St Albans Church Treboeth,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.87
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.56
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.38
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.74
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.32
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.4
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.33
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.56
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.69
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.9
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.19
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
522296,St Albans Church Treboeth,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.67
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
