Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.04
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.88
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.89
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.9
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.5
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,38.0
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.53
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.36
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.44
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.46
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.14
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
522296,St Albans Church Treboeth,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.29
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.74
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.07
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.02
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.77
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.8
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,38.0
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.1
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.28
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.31
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.87
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.5
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
522296,St Albans Church Treboeth,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.74
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.3
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.97
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.05
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.35
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.3
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.9
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.45
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.51
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.02
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.84
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
522296,St Albans Church Treboeth,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.05
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.65
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.85
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.63
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.26
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,37.8
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.85
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.51
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.78
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.53
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.45
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
522296,St Albans Church Treboeth,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.28
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.81
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.86
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.18
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.33
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.0
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.7
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.98
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.03
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.51
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.13
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.26
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
522296,St Albans Church Treboeth,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.37
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.2
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.28
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.71
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.94
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.1
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.6
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.65
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.59
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.95
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.03
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.95
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
522296,St Albans Church Treboeth,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.18
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.05
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.58
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.09
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.5
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.12
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.8
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.72
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.17
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.62
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.2
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
522296,St Albans Church Treboeth,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.35
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.95
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.89
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.53
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.15
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.1
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.3
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.6
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.22
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.96
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.53
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.75
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,205.7
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
522296,St Albans Church Treboeth,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.0
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.74
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.17
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.45
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.87
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.5
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.2
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.2
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.43
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.9
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.97
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.89
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,206.2
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
522296,St Albans Church Treboeth,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.04
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.77
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.14
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.19
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.95
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.95
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.53
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.31
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.71
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
522296,St Albans Church Treboeth,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.27
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.89
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.64
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.76
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.57
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.86
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.09
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.9
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.4
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.73
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
522296,St Albans Church Treboeth,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.69
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.85
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.1
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.5
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.93
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.5
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.65
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.26
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.08
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
522296,St Albans Church Treboeth,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.46
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.55
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.35
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.37
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.16
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.7
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.51
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.3
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.08
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.81
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.65
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
522296,St Albans Church Treboeth,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.39
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.28
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.55
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.04
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.29
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.49
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.5
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.5
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.01
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.37
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.48
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.62
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
522296,St Albans Church Treboeth,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.74
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.38
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.7
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.4
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.32
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.79
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.8
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.1
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.94
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.68
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.37
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.65
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
522296,St Albans Church Treboeth,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.27
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.61
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.3
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.7
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.8
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.59
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.0
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.96
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.35
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.72
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.63
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.2
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
522296,St Albans Church Treboeth,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.85
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.91
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.64
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.26
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.58
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.81
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.3
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.7
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.69
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.48
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.72
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.56
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.59
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
522296,St Albans Church Treboeth,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.62
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.22
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.16
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.03
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.9
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.96
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.29
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.75
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.48
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.37
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
522296,St Albans Church Treboeth,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.54
