Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.05
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.53
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.66
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.77
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.6
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.3
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.87
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.44
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.61
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.02
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.09
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
522296,St Albans Church Treboeth,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.7
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.81
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.04
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.68
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.35
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.56
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.5
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.3
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.18
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.89
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.89
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.51
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.93
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
522296,St Albans Church Treboeth,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.73
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.96
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.12
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.96
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.37
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.16
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.4
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.5
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.5
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.16
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.62
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.86
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.88
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,164.1
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
522296,St Albans Church Treboeth,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.41
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.79
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.91
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.53
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.97
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.0
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.7
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.97
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.37
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.54
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.49
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
522296,St Albans Church Treboeth,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.33
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.77
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.65
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.17
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.97
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.58
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.9
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.3
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.1
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.38
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.6
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.69
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,59.3
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.23
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
522296,St Albans Church Treboeth,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.34
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.4
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.64
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.24
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.87
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.6
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.2
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.6
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.53
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.78
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.98
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.6
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
522296,St Albans Church Treboeth,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.6
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.31
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.88
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.11
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.5
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.88
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.6
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.5
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.48
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.9
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.45
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.39
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.4
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
522296,St Albans Church Treboeth,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.28
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.46
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.59
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.81
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.15
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.6
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.6
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.5
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.78
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.79
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.61
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.44
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.53
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
522296,St Albans Church Treboeth,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.84
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.66
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.12
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.95
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.14
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.0
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.2
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.57
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.63
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.88
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.09
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
522296,St Albans Church Treboeth,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.63
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.0
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.06
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.23
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.94
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.11
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.7
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.24
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.54
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.93
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.55
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
522296,St Albans Church Treboeth,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.47
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.8
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.57
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.87
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.46
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.46
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.0
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.9
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.2
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.24
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.16
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.91
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.94
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.54
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
522296,St Albans Church Treboeth,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.14
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.81
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.38
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.9
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.31
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.23
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.8
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.3
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.91
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.86
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.59
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.63
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.05
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
522296,St Albans Church Treboeth,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.24
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.95
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.68
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.28
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.28
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.53
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.8
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.1
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.1
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.06
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.33
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.12
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.39
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.89
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
522296,St Albans Church Treboeth,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.93
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.96
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.53
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.95
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.39
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.4
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.14
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.83
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.64
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.55
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
522296,St Albans Church Treboeth,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.51
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.62
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.95
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.46
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.77
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.75
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.1
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.8
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.7
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.07
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.75
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.75
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.77
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.4
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
522296,St Albans Church Treboeth,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.71
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.75
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.3
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.93
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.4
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.3
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.4
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.3
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.8
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.58
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.16
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.02
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.71
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.91
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
522296,St Albans Church Treboeth,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.57
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.79
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.96
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.16
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.91
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.79
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.1
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.1
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.95
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.95
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.66
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.07
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
522296,St Albans Church Treboeth,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.13
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.83
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.73
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.75
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.72
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.0
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.7
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.09
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.03
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.66
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.4
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
522296,St Albans Church Treboeth,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
