Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.39
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.13
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.84
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.67
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.67
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.4
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.5
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.28
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.73
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.62
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
522296,St Albans Church Treboeth,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.3
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.3
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.07
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.12
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.03
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.2
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.1
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.4
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.53
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.24
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.33
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.56
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.54
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
522296,St Albans Church Treboeth,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.48
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.9
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.48
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.59
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.15
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.6
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.6
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.1
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.25
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.69
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.56
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.37
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
522296,St Albans Church Treboeth,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.21
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.85
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.75
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.66
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.69
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.9
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.2
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.37
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.68
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.9
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.21
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
522296,St Albans Church Treboeth,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.77
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.76
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.84
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.8
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.81
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.8
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.3
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.6
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.05
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.67
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.45
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
522296,St Albans Church Treboeth,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.24
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.5
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.3
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.19
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.23
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.44
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.8
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.8
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.31
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.79
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.58
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.51
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
522296,St Albans Church Treboeth,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.76
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.71
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.03
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.73
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.93
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.54
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.2
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.9
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.54
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.78
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.35
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.35
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.39
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
522296,St Albans Church Treboeth,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.75
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.97
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.11
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.18
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.55
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.6
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.2
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.98
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.26
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.67
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.78
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
522296,St Albans Church Treboeth,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.47
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.77
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.68
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.01
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.88
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.09
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.1
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.7
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.66
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.46
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.07
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.26
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
522296,St Albans Church Treboeth,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.26
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.7
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.49
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.88
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.25
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.05
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.0
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.3
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.82
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.72
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.45
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.57
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.4
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
522296,St Albans Church Treboeth,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.9
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.84
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.91
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.24
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.89
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.03
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.4
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.9
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.24
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.07
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.05
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.7
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.61
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
522296,St Albans Church Treboeth,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.55
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.44
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.7
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.7
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.0
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.02
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.0
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.6
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.7
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.13
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.6
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.31
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.75
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.57
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,181.3
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
522296,St Albans Church Treboeth,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.42
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.37
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.62
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.18
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.16
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.5
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.4
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.3
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.72
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.65
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.91
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.92
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.53
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,210.5
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
522296,St Albans Church Treboeth,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.1
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.08
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.38
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.74
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.54
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.31
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.0
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.8
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.52
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.55
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.05
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.68
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.72
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
522296,St Albans Church Treboeth,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.26
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.02
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.1
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.21
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.5
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.12
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.0
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.8
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.25
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.28
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
522296,St Albans Church Treboeth,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.3
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.38
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.97
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.86
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.54
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.09
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.8
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.0
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.2
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.62
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.19
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,76.88
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.79
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
522296,St Albans Church Treboeth,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.17
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.64
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.16
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.28
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.83
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.8
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.9
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.01
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.1
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.29
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.98
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.78
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
522296,St Albans Church Treboeth,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.79
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.47
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.24
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.55
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.43
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.08
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.8
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.6
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.99
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.51
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.97
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.64
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
