Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.94
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.54
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.97
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.09
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.24
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.9
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.1
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.2
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.7
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.59
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.31
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,76.88
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
522296,St Albans Church Treboeth,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.42
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.5
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.09
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.24
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.06
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.75
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.5
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.3
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.93
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.53
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.7
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.31
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
522296,St Albans Church Treboeth,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.63
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.35
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.54
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.88
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.57
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.6
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.1
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.4
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.69
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.22
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.14
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.52
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.92
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
522296,St Albans Church Treboeth,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.53
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.5
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.67
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.49
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.86
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.38
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.5
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.3
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.44
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.17
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.01
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.46
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
522296,St Albans Church Treboeth,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.45
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.12
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.3
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.05
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.62
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.9
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.2
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.22
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.01
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.55
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.52
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.17
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
522296,St Albans Church Treboeth,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.03
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.63
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.35
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.24
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.72
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.1
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.9
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.1
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.91
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.18
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.33
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.88
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.2
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
522296,St Albans Church Treboeth,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.42
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.94
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.0
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.44
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.06
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.3
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.7
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.1
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.1
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.09
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.9
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.33
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
522296,St Albans Church Treboeth,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.42
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.63
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.99
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.77
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.62
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.91
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.4
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.2
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.18
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.81
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.13
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.54
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
522296,St Albans Church Treboeth,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.04
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.48
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.63
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.92
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.66
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,65.3
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.6
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.3
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.76
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.44
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,78.36
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.21
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
522296,St Albans Church Treboeth,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.82
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.04
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.99
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.46
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.66
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.8
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.56
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.36
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,65.2
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.04
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
522296,St Albans Church Treboeth,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.25
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.4
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.38
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.71
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.05
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.22
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.1
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.0
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.5
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.31
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,69.33
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.36
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
522296,St Albans Church Treboeth,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.36
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.3
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.67
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.96
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.18
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.1
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.0
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.05
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.39
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.39
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.01
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
522296,St Albans Church Treboeth,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.48
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.02
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.99
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.02
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.64
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.1
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.6
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.71
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.57
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.71
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.61
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.63
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
522296,St Albans Church Treboeth,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.59
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.98
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.57
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.09
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.38
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.55
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.2
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.3
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.15
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.38
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.77
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.65
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
522296,St Albans Church Treboeth,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.84
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.84
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.83
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.94
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.73
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.52
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.4
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.9
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.93
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.85
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.64
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.42
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.37
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
522296,St Albans Church Treboeth,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.53
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.53
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.17
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.53
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.18
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.56
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,52.9
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.5
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.5
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.43
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.42
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.43
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.08
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
522296,St Albans Church Treboeth,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.25
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.53
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.72
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.75
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.12
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.83
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.3
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.5
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.59
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.05
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,66.1
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.66
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
522296,St Albans Church Treboeth,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.56
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.34
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.51
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.83
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.65
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.86
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.1
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.0
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.0
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.93
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.57
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.49
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.58
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
