Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
522296,St Albans Church Treboeth,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.87
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.57
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.72
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.64
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.07
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.7
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.7
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.1
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.43
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.51
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.34
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
522296,St Albans Church Treboeth,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.92
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.6
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.94
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.22
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.25
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.6
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.9
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.8
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.1
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.25
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.8
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,59.9
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.79
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
522296,St Albans Church Treboeth,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.82
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.5
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.56
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.98
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.26
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.27
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.5
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.2
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.03
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.96
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.92
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
522296,St Albans Church Treboeth,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.01
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.53
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.94
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.96
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.8
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.35
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.4
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.3
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.8
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.66
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.92
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.61
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
522296,St Albans Church Treboeth,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.31
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.26
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.35
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.96
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.91
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.3
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.0
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.0
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.4
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.12
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.07
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.94
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.22
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
522296,St Albans Church Treboeth,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.25
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.76
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.2
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.93
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.4
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.75
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.95
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.43
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
522296,St Albans Church Treboeth,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.92
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.56
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.74
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.91
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.6
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.93
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.42
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
522296,St Albans Church Treboeth,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.93
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.73
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.72
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.96
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.7
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.79
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.72
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,46.95
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.92
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
522296,St Albans Church Treboeth,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.14
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.81
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.79
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.05
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.0
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.67
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.01
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.4
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
522296,St Albans Church Treboeth,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.84
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.59
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.93
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.16
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.02
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.62
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
522296,St Albans Church Treboeth,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.23
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.75
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.43
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.2
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.82
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.12
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.77
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
522296,St Albans Church Treboeth,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.45
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.79
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.62
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.44
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.07
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.82
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.45
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
522296,St Albans Church Treboeth,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.45
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.58
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.22
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.4
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.67
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.81
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.24
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
522296,St Albans Church Treboeth,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.34
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.85
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.78
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.05
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.01
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.1
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.35
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.08
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
522296,St Albans Church Treboeth,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.14
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.47
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.47
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.21
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.87
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,9.1
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.7
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.15
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.79
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.07
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
522296,St Albans Church Treboeth,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.6
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.81
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.56
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.43
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.92
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.1
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.74
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
522296,St Albans Church Treboeth,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.57
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.87
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.88
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.29
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.88
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.95
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.68
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
522296,St Albans Church Treboeth,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.01
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.43
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.18
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.82
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.69
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.58
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
