Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
522296,St Albans Church Treboeth,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.71
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.89
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.23
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.08
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.34
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.02
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.3
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
522296,St Albans Church Treboeth,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.68
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.26
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.91
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.81
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.12
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.53
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
522296,St Albans Church Treboeth,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.81
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.1
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.57
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.75
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.0
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.5
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.61
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.58
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.74
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.64
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
522296,St Albans Church Treboeth,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.13
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.34
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.33
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.01
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.8
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.6
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.16
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
522296,St Albans Church Treboeth,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.42
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.7
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.12
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.45
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.25
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.03
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.1
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.5
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
522296,St Albans Church Treboeth,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.4
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.65
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.4
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.25
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.62
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.05
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.22
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.5
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.26
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
522296,St Albans Church Treboeth,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.69
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.13
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.98
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.86
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.17
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.76
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.46
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.65
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
522296,St Albans Church Treboeth,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.73
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.82
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.06
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.58
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.12
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.34
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.76
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.36
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
522296,St Albans Church Treboeth,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.39
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.62
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.39
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.9
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.02
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.0
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.68
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.13
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
522296,St Albans Church Treboeth,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.71
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.85
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.19
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.43
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.98
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.4
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.45
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.11
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.02
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
522296,St Albans Church Treboeth,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.77
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.53
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.41
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.26
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.96
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.61
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.02
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
522296,St Albans Church Treboeth,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.58
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.69
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.69
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.96
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.49
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
522296,St Albans Church Treboeth,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.41
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.2
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.65
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.35
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.07
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.17
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.62
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
522296,St Albans Church Treboeth,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.92
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.21
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.41
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.59
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.32
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.86
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.83
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
522296,St Albans Church Treboeth,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.84
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.17
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.97
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.28
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.87
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.48
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
522296,St Albans Church Treboeth,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.73
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.53
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.8
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.36
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.23
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.34
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.03
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
522296,St Albans Church Treboeth,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.0
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.46
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.66
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.02
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.21
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.56
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.06
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.66
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.08
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
522296,St Albans Church Treboeth,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.07
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.83
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.07
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.4
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.01
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.44
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.62
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
