Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
522296,St Albans Church Treboeth,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.34
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.65
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.9
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.52
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.21
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.62
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.62
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
522296,St Albans Church Treboeth,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.25
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.65
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.88
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.2
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.64
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.19
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.62
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.38
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.86
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
522296,St Albans Church Treboeth,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.27
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.55
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.3
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.19
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.26
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.88
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.73
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.34
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
522296,St Albans Church Treboeth,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.95
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.69
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.97
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.7
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.05
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.06
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.13
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.01
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
522296,St Albans Church Treboeth,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.05
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.17
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.52
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.97
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.25
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.63
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.31
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.05
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.25
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
522296,St Albans Church Treboeth,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.75
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.44
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.07
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.47
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.13
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.09
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.69
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.76
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
522296,St Albans Church Treboeth,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.95
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.34
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.25
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.32
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.1
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.9
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.51
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.44
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.13
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
522296,St Albans Church Treboeth,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.11
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.26
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.0
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.24
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.16
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.47
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.18
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.92
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.87
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
522296,St Albans Church Treboeth,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.01
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.87
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.02
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.71
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.17
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.1
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.45
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.28
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.29
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.24
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
522296,St Albans Church Treboeth,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.88
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.21
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.64
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.06
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.03
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.16
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.39
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.36
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,175.8
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
522296,St Albans Church Treboeth,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.81
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.25
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.83
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.27
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.6
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.0
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.47
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.99
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.82
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.98
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
522296,St Albans Church Treboeth,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.91
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.95
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.64
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.71
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.3
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.69
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.28
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.93
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.93
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
522296,St Albans Church Treboeth,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.27
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.57
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.17
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.27
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.49
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.99
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.36
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.67
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.39
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
522296,St Albans Church Treboeth,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.78
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.7
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.3
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.72
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.5
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.65
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.03
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.97
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.35
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.31
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
522296,St Albans Church Treboeth,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.63
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.87
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.88
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.53
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.66
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.6
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.89
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.06
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.89
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.3
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.55
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
522296,St Albans Church Treboeth,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.5
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.74
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.78
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.12
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.54
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.43
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.22
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
522296,St Albans Church Treboeth,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.46
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.09
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.29
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.25
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.97
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.62
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.47
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.13
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.59
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
522296,St Albans Church Treboeth,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.78
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.26
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.41
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.36
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.16
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.6
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.19
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-38.3
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.46
