Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.7
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
522296,St Albans Church Treboeth,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.99
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.96
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.59
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.91
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.25
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.14
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.16
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.58
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.87
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
522296,St Albans Church Treboeth,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.0
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.19
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.7
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.77
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.17
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.01
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.28
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.38
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
522296,St Albans Church Treboeth,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.77
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.36
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.55
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.93
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.75
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.24
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.75
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
522296,St Albans Church Treboeth,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.72
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.33
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.65
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.59
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.09
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.3
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.18
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.83
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.66
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.06
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.47
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
522296,St Albans Church Treboeth,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.75
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.92
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.72
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.33
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.5
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.52
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.55
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.95
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.57
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
522296,St Albans Church Treboeth,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.95
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.48
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.84
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.7
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.12
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.5
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.29
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.53
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.6
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.19
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
522296,St Albans Church Treboeth,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.78
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.94
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.99
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.06
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.38
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.2
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.84
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-60.05
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.38
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-37.71
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
522296,St Albans Church Treboeth,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.6
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.76
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.19
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.27
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.39
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.8
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.1
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.52
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.68
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.0
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
522296,St Albans Church Treboeth,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.03
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.47
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.97
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.34
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.25
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.4
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.43
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.86
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.31
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.86
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.5
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
522296,St Albans Church Treboeth,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.38
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.75
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.99
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.56
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.43
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.4
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.25
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.22
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.9
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.94
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
522296,St Albans Church Treboeth,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.41
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.31
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.96
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.92
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.12
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.27
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.51
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.27
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.88
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
522296,St Albans Church Treboeth,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.15
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.38
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.05
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.53
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.99
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.4
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.5
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.31
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.83
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.86
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.65
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.43
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
522296,St Albans Church Treboeth,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.64
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.46
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.63
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.12
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.13
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.9
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.39
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.39
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.09
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.77
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.48
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
522296,St Albans Church Treboeth,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.98
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.38
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.9
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.77
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.02
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.66
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.14
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.47
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.73
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.03
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
522296,St Albans Church Treboeth,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.24
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.24
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.72
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.92
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.09
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.3
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.68
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.84
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.33
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.14
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.35
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
522296,St Albans Church Treboeth,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.16
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.32
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.9
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.55
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.99
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.69
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.87
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.08
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.64
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
522296,St Albans Church Treboeth,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.8
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.0
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.19
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.19
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.09
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.9
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.39
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.78
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.35
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.07
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.53
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
522296,St Albans Church Treboeth,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.93
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.13
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.92
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.73
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.0
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.85
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.42
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.67
