Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.48
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.74
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
522296,St Albans Church Treboeth,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.31
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.93
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.06
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.4
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.28
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.1
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.11
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.51
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.57
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.77
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.3
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
522296,St Albans Church Treboeth,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.59
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.73
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.29
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.79
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.22
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.6
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.85
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.41
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
522296,St Albans Church Treboeth,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.29
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.93
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.17
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.94
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.5
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.98
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.11
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.59
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.97
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
522296,St Albans Church Treboeth,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.96
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.28
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.8
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.75
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.79
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.0
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.24
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.99
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.85
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.59
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.21
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
522296,St Albans Church Treboeth,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.46
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.57
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.92
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.35
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.58
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.15
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.5
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.7
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.52
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-71.41
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.62
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.6
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-42.9
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
522296,St Albans Church Treboeth,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.96
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.65
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.47
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.02
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.18
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.64
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-61.11
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.85
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.13
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.27
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
522296,St Albans Church Treboeth,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.51
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.2
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.57
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.21
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.39
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.7
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,63.28
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-65.34
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.18
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.82
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-38.01
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
522296,St Albans Church Treboeth,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.95
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.26
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.06
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.11
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.37
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.4
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.98
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.65
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.1
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.29
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.75
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
522296,St Albans Church Treboeth,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.01
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.62
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.75
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.34
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.71
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.55
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.72
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.29
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.65
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.63
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
522296,St Albans Church Treboeth,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.94
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.81
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.53
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.93
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.81
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.9
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.35
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-62.42
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.02
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.84
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-38.52
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
522296,St Albans Church Treboeth,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.54
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.41
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.84
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.57
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.85
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.5
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.88
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-63.7
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.06
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.14
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.52
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
522296,St Albans Church Treboeth,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.24
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.41
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.38
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.71
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.7
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.7
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.11
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.95
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.79
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.8
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.69
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
522296,St Albans Church Treboeth,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.44
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.63
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.62
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.94
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.34
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.11
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.92
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.09
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.86
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.16
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.69
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
522296,St Albans Church Treboeth,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.04
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.2
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.21
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.06
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.04
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.24
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.1
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.1
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.95
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.51
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.97
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,71.84
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.95
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.2
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
522296,St Albans Church Treboeth,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.19
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.24
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.03
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.61
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.92
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.18
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.8
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.8
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.6
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.86
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.33
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.75
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.18
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
522296,St Albans Church Treboeth,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.91
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.01
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.26
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.89
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.95
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.99
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.5
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.5
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.8
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.21
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.25
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.85
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.18
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.84
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
522296,St Albans Church Treboeth,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.75
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.26
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.81
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.87
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.7
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.7
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.23
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.1
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.54
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.23
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
522296,St Albans Church Treboeth,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.83
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.09
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.65
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.71
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.0
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.3
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.9
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.2
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.03
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.63
