Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.67
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.38
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.7
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
522296,St Albans Church Treboeth,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.63
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.07
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.38
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.83
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.39
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.99
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.9
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.1
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.07
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.06
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.85
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.25
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.05
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
522296,St Albans Church Treboeth,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.4
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.83
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.25
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.08
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.85
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.93
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.0
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.23
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.2
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.48
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,91.17
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.54
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
522296,St Albans Church Treboeth,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.07
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.87
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.18
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.88
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.41
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.8
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.5
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.17
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.48
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.33
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,88.49
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.86
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
522296,St Albans Church Treboeth,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.96
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.16
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.26
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.2
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.43
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.91
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.5
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.9
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.79
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.24
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.56
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.86
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
522296,St Albans Church Treboeth,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.79
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.62
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.97
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.8
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.91
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.6
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.6
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.6
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.9
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.89
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.53
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.35
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.39
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.31
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
522296,St Albans Church Treboeth,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.05
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.48
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.3
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.87
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.19
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.36
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.5
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.5
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.7
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.11
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.78
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.05
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.89
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
522296,St Albans Church Treboeth,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.97
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.69
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.51
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.92
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.42
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.16
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.1
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.7
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.4
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.36
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.08
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.11
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.25
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
522296,St Albans Church Treboeth,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.14
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.71
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.05
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.86
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.16
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.0
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.19
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.38
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.72
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.7
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.92
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
522296,St Albans Church Treboeth,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.67
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.46
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.17
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.99
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.43
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.4
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.9
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.5
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.67
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.96
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.69
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.51
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
522296,St Albans Church Treboeth,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.78
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.49
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.19
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.0
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.95
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.84
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.2
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.5
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.6
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.36
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.91
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.81
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.06
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.4
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
522296,St Albans Church Treboeth,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.66
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.71
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.02
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.17
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.93
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.41
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.5
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.4
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.9
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.9
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.87
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.53
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.63
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
522296,St Albans Church Treboeth,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.65
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.46
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.03
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.33
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.07
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.07
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.96
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.46
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.42
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
522296,St Albans Church Treboeth,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.22
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.55
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.81
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.2
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.61
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.13
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.7
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.3
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.95
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.34
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.23
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.51
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.94
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
522296,St Albans Church Treboeth,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.52
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.7
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.41
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.68
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.02
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.3
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.7
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.92
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.21
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.78
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.36
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.87
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
522296,St Albans Church Treboeth,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.06
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.14
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.69
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.22
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.27
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.6
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.68
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.9
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.13
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.53
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.29
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
522296,St Albans Church Treboeth,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.58
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.05
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.05
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.05
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.32
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.0
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.8
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.63
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.13
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.34
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.04
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.66
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
522296,St Albans Church Treboeth,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.03
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.89
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.0
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.16
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.46
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.6
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.2
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.7
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.89
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.84
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.26
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.39
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
522296,St Albans Church Treboeth,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.13
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.71
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.39
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.01
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.01
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.42
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.4
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.93
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
