Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.4
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.56
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.15
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
522296,St Albans Church Treboeth,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.37
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.18
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.85
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.07
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.0
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.36
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.21
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.21
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.87
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.56
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
522296,St Albans Church Treboeth,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.05
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.62
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.9
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.55
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.38
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.07
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.3
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.9
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.77
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.16
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.51
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.88
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.47
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
522296,St Albans Church Treboeth,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.23
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.99
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.52
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.31
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.53
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.6
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.6
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.3
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.1
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.75
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.77
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.23
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.09
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
522296,St Albans Church Treboeth,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.79
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.6
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.44
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.37
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.26
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.6
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.2
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.2
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.43
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.09
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.46
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.8
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.72
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
522296,St Albans Church Treboeth,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.52
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.81
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.14
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.74
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.44
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.59
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.4
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.0
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.59
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.13
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.65
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.89
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.56
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,177.9
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
522296,St Albans Church Treboeth,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.92
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.37
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.08
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.22
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.33
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.6
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.32
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.5
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.6
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.36
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.72
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
522296,St Albans Church Treboeth,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.51
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.45
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.92
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.08
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.7
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.6
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.1
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.02
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.56
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.98
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.42
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.41
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
522296,St Albans Church Treboeth,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.57
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.95
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.94
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.14
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.23
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.91
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.5
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.01
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.33
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.94
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.04
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.03
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
522296,St Albans Church Treboeth,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.84
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.77
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.15
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.36
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.74
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.0
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.8
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.3
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.75
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.02
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.41
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.67
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
522296,St Albans Church Treboeth,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.96
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.34
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.77
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.73
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.34
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.79
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.6
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.3
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.94
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.12
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.88
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.02
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.19
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
522296,St Albans Church Treboeth,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.08
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.9
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.46
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.97
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.86
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.23
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.3
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.1
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.8
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.79
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.6
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.19
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.14
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.7
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
522296,St Albans Church Treboeth,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.77
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.35
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.82
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.13
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.76
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.03
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.7
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.1
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.0
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.97
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.48
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.32
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,85.52
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.02
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,185.7
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
522296,St Albans Church Treboeth,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.0
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.66
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.57
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.79
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.23
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.3
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.1
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.82
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.89
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.79
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.17
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.35
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
522296,St Albans Church Treboeth,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.61
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.71
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.44
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.35
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.34
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,69.0
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.5
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.3
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.42
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.67
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.73
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.12
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.88
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
522296,St Albans Church Treboeth,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.87
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.13
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.69
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.51
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.29
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.9
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.2
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.3
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.23
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.1
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.5
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,87.17
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.55
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
522296,St Albans Church Treboeth,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.72
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.58
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.23
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.29
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.95
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.09
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.0
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.8
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.3
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.75
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.46
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.89
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.71
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.86
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
522296,St Albans Church Treboeth,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.77
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.8
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.5
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.0
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.84
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.11
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.0
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.4
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.4
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.45
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.12
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.91
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.29
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.05
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
522296,St Albans Church Treboeth,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.71
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.87
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.88
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.1
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.27
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.5
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.6
