Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-57.0
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.95
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.11
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.31
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
522296,St Albans Church Treboeth,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.79
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.58
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.95
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.75
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.65
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.02
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.8
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.4
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.89
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.82
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.91
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,90.72
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.46
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
522296,St Albans Church Treboeth,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.36
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.81
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.9
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.56
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.04
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.7
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.8
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.75
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.38
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.64
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.96
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.44
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
522296,St Albans Church Treboeth,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.88
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.46
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.55
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.89
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.83
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.8
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.5
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.76
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.08
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.83
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.11
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.85
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
522296,St Albans Church Treboeth,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.59
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.22
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.63
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.16
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.65
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.8
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.0
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.94
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.51
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.97
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.66
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.12
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
522296,St Albans Church Treboeth,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.37
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.85
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.11
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.79
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.75
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.27
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,65.6
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.2
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.6
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.17
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.67
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.04
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.88
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.05
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
522296,St Albans Church Treboeth,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,14.14
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.58
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.05
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-9.04
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.62
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.28
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,71.7
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.2
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.3
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.56
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.66
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.53
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.61
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.09
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
522296,St Albans Church Treboeth,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.71
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.9
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.03
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.47
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.88
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.3
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.6
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.9
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.62
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.07
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,90.32
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.52
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,191.6
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
522296,St Albans Church Treboeth,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.48
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.79
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.86
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.6
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.09
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,68.6
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.3
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.94
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.94
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.99
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.12
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.66
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
522296,St Albans Church Treboeth,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.73
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.75
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.87
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.27
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.88
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.3
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.3
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.45
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.22
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,83.74
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.24
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
522296,St Albans Church Treboeth,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.79
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.63
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.93
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.34
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.08
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.72
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.1
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.42
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.15
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.57
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.11
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.23
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
522296,St Albans Church Treboeth,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.58
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.6
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.35
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.93
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.87
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.33
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.5
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.2
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.5
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.6
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.08
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,77.02
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.74
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
522296,St Albans Church Treboeth,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.0
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.44
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.42
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.51
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.96
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.07
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.2
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.0
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.12
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.74
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.98
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.46
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
522296,St Albans Church Treboeth,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.53
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.58
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.86
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.99
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.0
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.08
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.1
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.92
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.27
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,67.65
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.15
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
522296,St Albans Church Treboeth,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.6
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.95
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.17
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.17
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.03
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.5
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.39
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.64
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.83
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.47
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
522296,St Albans Church Treboeth,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.38
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.82
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.86
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.01
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.51
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.36
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.0
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.59
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.18
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.51
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
522296,St Albans Church Treboeth,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.96
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.78
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.17
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.63
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.26
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.6
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.9
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.75
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.66
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.4
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.16
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
522296,St Albans Church Treboeth,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.02
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.78
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.4
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.78
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.95
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.97
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.3
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.5
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.22
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.37
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.47
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.54
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
522296,St Albans Church Treboeth,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.88
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.93
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.49
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.88
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.07
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.8
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.9
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
