Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.92
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.92
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.87
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
522296,St Albans Church Treboeth,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.56
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.72
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.8
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.97
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.64
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.17
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.9
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.24
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.79
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.19
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.34
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
522296,St Albans Church Treboeth,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.4
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.62
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.34
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.56
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.6
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.6
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.6
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.52
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.57
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
522296,St Albans Church Treboeth,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.01
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.46
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.42
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.73
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.8
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.3
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.2
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.5
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.35
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.15
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.06
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.86
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
522296,St Albans Church Treboeth,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.79
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.53
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.93
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.73
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.75
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.23
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,69.8
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.3
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.6
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.37
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-35.39
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.91
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.29
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
522296,St Albans Church Treboeth,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.34
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.53
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-10.69
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.11
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.51
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.7
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.2
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.2
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.8
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.75
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.36
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.36
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
522296,St Albans Church Treboeth,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.26
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.81
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.31
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.91
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.9
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.61
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.98
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.91
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.05
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
522296,St Albans Church Treboeth,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.61
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.55
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.86
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.32
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.95
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.15
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
522296,St Albans Church Treboeth,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.42
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.72
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.2
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.8
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.21
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.45
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
522296,St Albans Church Treboeth,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.7
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.86
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.13
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.36
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.97
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.29
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.35
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.43
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
522296,St Albans Church Treboeth,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.52
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.43
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.53
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.03
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.93
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.64
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.77
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.58
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
522296,St Albans Church Treboeth,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.64
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.66
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.83
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.06
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.33
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.96
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.95
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.17
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.27
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
522296,St Albans Church Treboeth,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.18
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.35
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.75
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.94
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.5
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.55
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
522296,St Albans Church Treboeth,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.15
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.66
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.63
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.84
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.28
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,43.47
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.83
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
522296,St Albans Church Treboeth,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.11
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.51
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.46
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.08
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.78
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,9.2
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.76
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.75
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.03
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
522296,St Albans Church Treboeth,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.4
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.59
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.74
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.86
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.24
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.63
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.17
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
522296,St Albans Church Treboeth,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.83
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.76
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.91
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.99
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.42
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
522296,St Albans Church Treboeth,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.72
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.31
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.72
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.38
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.88
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.64
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
522296,St Albans Church Treboeth,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.62
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.68
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.15
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.66
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
