Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.22
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.64
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
522296,St Albans Church Treboeth,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.93
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.86
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.24
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.9
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.31
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.84
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
522296,St Albans Church Treboeth,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.47
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.16
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.41
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.83
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.15
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.84
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.52
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.95
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.32
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
522296,St Albans Church Treboeth,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.29
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.58
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.73
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.06
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.91
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.37
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.41
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.46
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
522296,St Albans Church Treboeth,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.18
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.05
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.72
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.7
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.9
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.66
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
522296,St Albans Church Treboeth,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.68
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.68
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.11
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.03
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.87
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
522296,St Albans Church Treboeth,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.94
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.66
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.26
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.6
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.84
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.7
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.15
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.06
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.03
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
522296,St Albans Church Treboeth,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.58
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.57
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.07
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.59
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.54
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.09
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
522296,St Albans Church Treboeth,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.62
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.6
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.37
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.36
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.25
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.82
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.07
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
522296,St Albans Church Treboeth,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.6
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.67
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.14
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.64
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.9
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.83
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.47
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.65
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.94
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
522296,St Albans Church Treboeth,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.15
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.57
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.71
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.06
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.71
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.0
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.24
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.01
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
522296,St Albans Church Treboeth,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.35
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.47
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.41
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.17
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.79
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.97
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.17
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
522296,St Albans Church Treboeth,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.36
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.6
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.6
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.79
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.98
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.3
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.75
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.24
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.69
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.55
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
522296,St Albans Church Treboeth,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.24
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.58
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.77
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.82
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.93
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.88
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.28
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
522296,St Albans Church Treboeth,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.68
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.37
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.92
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.35
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.0
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.23
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.0
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.02
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
522296,St Albans Church Treboeth,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.69
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.8
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.47
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.57
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.05
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.97
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.46
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.07
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
522296,St Albans Church Treboeth,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.91
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.68
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.86
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.84
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.49
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.4
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.96
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.96
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.29
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.59
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
522296,St Albans Church Treboeth,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.21
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.74
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.28
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.37
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.18
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.54
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.23
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.18
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
522296,St Albans Church Treboeth,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.66
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.72
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.38
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.64
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.13
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
