Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.21
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.47
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
522296,St Albans Church Treboeth,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.63
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.02
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.28
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.28
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.55
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.45
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
522296,St Albans Church Treboeth,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.07
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.67
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.53
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.9
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.18
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.9
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.27
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.6
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.23
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.49
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
522296,St Albans Church Treboeth,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.18
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.63
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.14
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.35
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.84
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.16
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.93
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.66
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.44
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
522296,St Albans Church Treboeth,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.91
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.77
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.42
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.02
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.37
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.3
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.28
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
522296,St Albans Church Treboeth,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.37
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.31
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.36
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.05
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.6
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.44
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.49
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,48.22
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.44
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
522296,St Albans Church Treboeth,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.18
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.12
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.1
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.29
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.16
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.36
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.45
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
522296,St Albans Church Treboeth,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.58
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.58
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.99
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.09
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.29
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.4
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.9
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.15
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.57
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.12
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
522296,St Albans Church Treboeth,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.28
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.17
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.12
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.75
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.91
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.06
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
522296,St Albans Church Treboeth,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.32
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.08
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.16
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.11
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.38
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.12
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.95
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.21
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.94
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
522296,St Albans Church Treboeth,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.04
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.79
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.8
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.73
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.82
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.26
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.99
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.54
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.83
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.57
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
522296,St Albans Church Treboeth,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.9
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.17
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.62
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.18
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.59
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.6
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.28
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.76
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.13
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.95
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
522296,St Albans Church Treboeth,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.38
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.61
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.6
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.16
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.01
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.6
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.2
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.13
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.47
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.04
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.46
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.4
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
522296,St Albans Church Treboeth,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.51
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.71
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.39
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.6
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.1
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.24
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.15
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.97
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.28
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.69
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
522296,St Albans Church Treboeth,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.4
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.51
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.97
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.57
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.31
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.05
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.69
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.87
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.33
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
522296,St Albans Church Treboeth,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.61
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.32
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.04
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.43
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.71
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.9
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.43
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.64
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.51
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.76
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
522296,St Albans Church Treboeth,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.13
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.92
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.16
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.63
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.27
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.96
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.31
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.56
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.53
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
522296,St Albans Church Treboeth,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.94
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.18
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.25
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.26
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.5
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.2
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.3
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,35.5
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.77
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.71
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.01
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.62
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
522296,St Albans Church Treboeth,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.33
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.28
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.92
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.6
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.08
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
