Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.21
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.45
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.13
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,71.55
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.93
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
522296,St Albans Church Treboeth,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.18
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.4
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.52
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.19
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.1
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.78
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.39
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.68
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.4
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
522296,St Albans Church Treboeth,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.47
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.57
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.37
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.81
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.11
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.57
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.54
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.8
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.38
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.07
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
522296,St Albans Church Treboeth,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.74
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.72
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.9
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.21
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.63
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.51
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.1
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.0
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.2
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.56
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.43
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.77
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
522296,St Albans Church Treboeth,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.35
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.15
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.69
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.45
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.96
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.5
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.76
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.88
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.03
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.74
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
522296,St Albans Church Treboeth,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.54
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.84
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.92
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.53
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.26
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.6
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.5
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.36
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.8
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.48
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.59
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.63
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
522296,St Albans Church Treboeth,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.04
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.39
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.67
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.64
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.11
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.2
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.79
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.11
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.89
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.45
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.87
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
522296,St Albans Church Treboeth,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.29
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.76
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.68
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.83
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.06
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.9
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.26
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.81
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.73
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.43
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
522296,St Albans Church Treboeth,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.3
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.39
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.03
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.37
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.4
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.3
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.1
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.66
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.23
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.37
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.54
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
522296,St Albans Church Treboeth,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.96
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.71
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.68
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.53
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.37
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.08
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.86
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.09
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.49
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.47
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
522296,St Albans Church Treboeth,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.31
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.49
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.76
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.27
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.4
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.32
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.48
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.24
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.49
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
522296,St Albans Church Treboeth,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.25
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.02
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.9
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.49
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.11
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.5
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.77
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.74
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.1
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.38
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
522296,St Albans Church Treboeth,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.98
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.01
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.63
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.95
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.92
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.46
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-41.86
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.09
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.93
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,203.0
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
522296,St Albans Church Treboeth,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,8.16
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.19
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.05
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.0
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.15
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.0
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.97
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.27
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.77
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.64
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.4
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
522296,St Albans Church Treboeth,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.66
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.25
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.42
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.92
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.86
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.69
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.39
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.62
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.37
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
522296,St Albans Church Treboeth,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.25
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.42
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.51
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.94
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.4
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.95
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.57
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.95
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.67
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
522296,St Albans Church Treboeth,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.57
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.41
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.73
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.43
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.07
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.94
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.58
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.39
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.88
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.5
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
522296,St Albans Church Treboeth,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.71
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.24
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.78
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.47
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.23
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.5
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.1
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.1
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.46
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.02
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.78
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.08
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.89
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.9
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
522296,St Albans Church Treboeth,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.64
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.33
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.94
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.5
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.84
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
