Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.55
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.94
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.78
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.43
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.52
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.2
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
522296,St Albans Church Treboeth,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.46
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.91
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.04
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.56
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.87
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.98
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.65
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.59
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.41
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.45
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,238.2
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
522296,St Albans Church Treboeth,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.37
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.64
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.72
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.68
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.94
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.05
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.9
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.68
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.14
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.46
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.79
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.1
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
522296,St Albans Church Treboeth,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.45
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.14
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.16
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.12
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.0
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.2
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.49
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.17
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.36
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.21
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,197.9
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
522296,St Albans Church Treboeth,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.54
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.22
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.72
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.78
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.86
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.42
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.32
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.53
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,97.34
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.47
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,208.9
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
522296,St Albans Church Treboeth,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.26
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.22
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.94
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.26
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.94
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.44
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.39
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.9
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.19
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.0
522296,St Albans Church Treboeth,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.25
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.28
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.94
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.7
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.71
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.07
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.7
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.51
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.5
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.26
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.6
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.28
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
522296,St Albans Church Treboeth,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.6
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-5.59
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.97
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.34
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.47
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.8
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,65.08
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.0
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.27
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.12
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.31
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
522296,St Albans Church Treboeth,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.63
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.08
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.7
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.75
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.17
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.22
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.64
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.46
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,84.03
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.14
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
522296,St Albans Church Treboeth,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.44
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.51
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.39
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.91
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.95
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.85
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.17
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.46
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.7
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.32
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
522296,St Albans Church Treboeth,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.38
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.74
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.62
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.81
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.16
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.5
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.2
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.71
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.45
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.32
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.28
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
522296,St Albans Church Treboeth,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.51
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.15
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.98
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.53
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.86
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.54
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.78
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.57
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.13
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.49
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
522296,St Albans Church Treboeth,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.91
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.56
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.53
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.13
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.97
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.44
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.76
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.1
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.39
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-34.99
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
522296,St Albans Church Treboeth,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.75
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.65
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.85
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.87
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.73
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.45
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.3
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.98
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.45
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.62
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.01
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.68
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
522296,St Albans Church Treboeth,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.1
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.62
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.65
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.87
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.1
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.73
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.4
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.67
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.72
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.25
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,189.2
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
522296,St Albans Church Treboeth,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.5
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.96
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.91
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-3.31
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.9
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.32
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-39.11
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.09
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,93.69
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.02
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,207.4
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
522296,St Albans Church Treboeth,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.46
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.64
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.67
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.52
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.33
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.6
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.9
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.68
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.84
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.64
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.5
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
522296,St Albans Church Treboeth,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.35
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.44
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.99
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.9
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.83
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.6
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.1
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.0
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.27
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-55.39
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.86
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,89.2
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.29
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
522296,St Albans Church Treboeth,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.48
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.49
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-6.8
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.0
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.52
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.53
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.3
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
