Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.81
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.48
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.21
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.21
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.18
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
522296,St Albans Church Treboeth,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.87
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.02
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.22
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.74
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.7
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.0
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.3
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.69
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.88
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.5
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,87.15
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.73
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
522296,St Albans Church Treboeth,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.48
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.07
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.64
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.62
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.21
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.44
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.3
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.8
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.63
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.82
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.84
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.15
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
522296,St Albans Church Treboeth,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.47
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.0
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.42
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.6
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.84
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.44
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.3
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.4
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.42
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.3
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.22
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.46
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,223.5
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
522296,St Albans Church Treboeth,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.57
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.67
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.93
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.04
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.55
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.11
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.8
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.17
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.36
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.56
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.7
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.31
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
522296,St Albans Church Treboeth,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.7
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.52
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.17
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.6
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.59
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.55
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.3
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.4
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.8
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.12
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.89
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.81
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,86.88
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.5
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
522296,St Albans Church Treboeth,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.04
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.62
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.63
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.4
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.35
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.7
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.1
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.7
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.53
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.23
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.25
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.51
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.37
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,184.5
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
522296,St Albans Church Treboeth,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.73
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.19
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-10.33
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.25
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.59
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.85
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.0
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.7
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.6
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.85
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.82
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.16
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.69
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.12
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
522296,St Albans Church Treboeth,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.56
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.89
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.02
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.0
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.75
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.7
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.5
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.7
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.27
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.19
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.38
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,79.51
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.41
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
522296,St Albans Church Treboeth,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.15
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-11.06
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.21
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.43
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.93
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.9
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.2
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.4
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.66
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.22
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.14
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.33
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.63
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
522296,St Albans Church Treboeth,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.35
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.42
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.87
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.58
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.09
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.0
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.1
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.62
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.72
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.38
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.54
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.37
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
522296,St Albans Church Treboeth,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.39
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.64
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.8
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.12
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.12
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.3
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.3
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.0
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.6
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.01
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.25
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.75
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.51
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
522296,St Albans Church Treboeth,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.07
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.65
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.53
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.89
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.07
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.8
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.1
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.7
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.58
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.47
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.91
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,90.35
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.15
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
522296,St Albans Church Treboeth,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.79
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.1
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.12
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.02
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.11
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.7
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.9
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.5
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.12
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-54.66
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.24
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.7
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.68
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
522296,St Albans Church Treboeth,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.46
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.64
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.86
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.14
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.44
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.64
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.8
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.4
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.7
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.02
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.75
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.31
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.81
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.85
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
522296,St Albans Church Treboeth,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,14.2
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.9
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.59
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-9.18
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.6
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.7
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,73.3
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.0
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.4
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.51
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-58.0
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.14
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.46
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.76
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
522296,St Albans Church Treboeth,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.47
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.96
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-9.18
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.2
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.75
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,70.0
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.8
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.7
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.08
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.73
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.24
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,93.78
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.31
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
522296,St Albans Church Treboeth,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.97
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.0
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.91
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.03
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.92
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.18
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.1
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.0
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.8
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.77
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.38
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.61
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.83
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.56
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
522296,St Albans Church Treboeth,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.1
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.03
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.7
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.22
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.31
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-6.0
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.0
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.3
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.5
