Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.35
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.25
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.22
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,91.94
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.96
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,191.9
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
522296,St Albans Church Treboeth,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.51
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.16
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.76
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.97
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.04
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.7
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.8
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.78
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.54
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.86
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.94
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,192.0
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
522296,St Albans Church Treboeth,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.31
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.05
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.18
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.91
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.31
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.92
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.9
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.4
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.3
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.24
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.49
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.67
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,101.26
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.14
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,194.9
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
522296,St Albans Church Treboeth,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.03
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.05
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.34
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.59
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.97
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.1
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.9
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.59
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.37
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-39.39
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,104.75
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.07
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,212.7
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
522296,St Albans Church Treboeth,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.51
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.59
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.55
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.63
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.49
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.22
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.6
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,61.58
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-48.58
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.13
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,98.98
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.98
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,185.9
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
522296,St Albans Church Treboeth,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.1
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.68
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.73
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.97
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.25
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.22
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.8
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.33
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.35
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.34
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,100.14
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.87
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.7
522296,St Albans Church Treboeth,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.6
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.85
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.49
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.32
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.94
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.6
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.52
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.0
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.01
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.03
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.26
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,195.8
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
522296,St Albans Church Treboeth,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.83
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.97
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.46
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.44
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.7
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.98
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,66.6
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.2
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.0
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.12
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-43.97
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.76
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,101.47
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.45
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.8
522296,St Albans Church Treboeth,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.0
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.91
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.46
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.21
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.66
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.72
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.4
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.8
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.19
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.15
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.75
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.49
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,200.9
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
522296,St Albans Church Treboeth,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.46
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.85
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.42
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.75
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.0
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.95
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.4
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.2
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.1
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.22
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-49.58
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.3
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.55
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.87
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,202.7
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
522296,St Albans Church Treboeth,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.79
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.74
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.43
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-9.39
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.29
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.93
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,68.2
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.9
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.9
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.99
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.39
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.75
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.85
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.77
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
522296,St Albans Church Treboeth,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.39
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.83
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.59
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.26
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.43
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.64
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.5
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.5
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.83
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-52.77
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.49
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.5
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.25
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
522296,St Albans Church Treboeth,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,9.67
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.0
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.18
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-5.76
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.63
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.97
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.7
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.4
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.82
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.07
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.19
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.83
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.72
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
522296,St Albans Church Treboeth,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.46
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,2.05
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.15
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.46
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.52
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.63
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.0
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.1
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.8
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.14
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.7
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.73
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.29
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.61
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
522296,St Albans Church Treboeth,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.87
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.76
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.4
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.4
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.22
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.59
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.9
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.1
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.8
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.43
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-51.32
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.49
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,88.05
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.59
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
522296,St Albans Church Treboeth,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.0
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.95
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.85
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.7
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.41
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.2
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.7
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.6
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.31
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-50.59
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.13
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,88.67
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.03
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
522296,St Albans Church Treboeth,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.79
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.15
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.82
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.5
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.3
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.34
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.2
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.38
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-68.61
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,89.31
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.86
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
522296,St Albans Church Treboeth,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.96
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.09
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-6.34
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.13
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.79
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.3
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.4
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.77
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-56.09
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.64
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.52
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
522296,St Albans Church Treboeth,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.89
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.54
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.14
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.86
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.97
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.3
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.1
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.7
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.9
