Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.49
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.9
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.65
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.68
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.18
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
522296,St Albans Church Treboeth,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.29
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.61
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.67
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.26
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.41
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.35
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.2
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.3
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.1
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.23
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-45.89
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.82
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,84.97
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.24
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
522296,St Albans Church Treboeth,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.03
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.57
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.87
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.54
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.91
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.25
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.5
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.2
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.73
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.3
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.95
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.79
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.33
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
522296,St Albans Church Treboeth,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.61
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.48
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.72
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.06
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.1
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.3
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.2
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.08
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-53.21
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.66
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.52
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.49
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
522296,St Albans Church Treboeth,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,10.99
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.77
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-7.07
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.09
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.5
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.3
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.4
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.35
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.93
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.98
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,92.96
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.3
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,185.5
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.8
522296,St Albans Church Treboeth,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.77
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.43
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.43
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-7.98
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.01
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.13
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.6
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.3
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.7
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.7
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-46.36
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.79
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,78.4
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.93
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
522296,St Albans Church Treboeth,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,14.23
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.55
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.8
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-9.7
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.54
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.25
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,73.0
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.6
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.7
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.2
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.99
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-47.04
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.01
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.1
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.86
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
522296,St Albans Church Treboeth,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.53
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.65
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.81
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.09
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.03
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.4
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.1
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.4
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.6
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.21
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-44.5
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,84.9
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.66
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
522296,St Albans Church Treboeth,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.44
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.66
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-8.67
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.54
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.62
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.28
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,68.3
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.6
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.8
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.57
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-40.31
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.25
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,83.06
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.33
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
522296,St Albans Church Treboeth,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,12.55
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.05
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.43
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.68
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-4.76
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.5
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.8
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.0
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.53
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.57
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.4
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.31
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.09
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
522296,St Albans Church Treboeth,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,13.81
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.56
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.57
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-9.11
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.28
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.33
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,70.3
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.9
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.8
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.24
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-37.3
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.81
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,73.58
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.83
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
522296,St Albans Church Treboeth,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,14.41
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.51
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-12.32
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-10.33
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.37
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-6.64
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,75.1
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.1
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,59.0
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.03
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-42.91
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.32
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.99
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
522296,St Albans Church Treboeth,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,11.48
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,1.3
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-9.03
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-8.33
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.74
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-5.15
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.2
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.2
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.0
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.75
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.43
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.21
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,72.49
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.41
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
522296,St Albans Church Treboeth,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.92
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.17
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.55
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.91
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.7
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.37
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.55
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.89
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.37
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.41
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
522296,St Albans Church Treboeth,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.78
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.93
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.53
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.4
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.82
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.37
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.36
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.06
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.93
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
522296,St Albans Church Treboeth,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.06
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.65
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.87
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.94
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.77
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.89
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.92
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.3
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
522296,St Albans Church Treboeth,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.03
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.86
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.68
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.16
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.81
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.7
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.62
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.45
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.69
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.5
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
522296,St Albans Church Treboeth,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.35
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-4.2
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.04
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.5
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.88
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.55
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.83
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.73
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.3
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
522296,St Albans Church Treboeth,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.0
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.39
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.22
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.39
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
