Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.2
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.56
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.82
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.24
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.54
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
522296,St Albans Church Treboeth,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.2
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.34
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.0
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.79
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.33
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.62
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.04
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.51
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
522296,St Albans Church Treboeth,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.9
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.6
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.86
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.38
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.26
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.4
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.72
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.71
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.25
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
522296,St Albans Church Treboeth,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.63
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.85
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.77
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.48
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.12
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.4
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.56
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.88
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.09
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
522296,St Albans Church Treboeth,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.71
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.82
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.48
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.13
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.42
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.85
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.25
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.96
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
522296,St Albans Church Treboeth,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.15
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.43
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.2
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.95
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.86
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.29
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.96
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
522296,St Albans Church Treboeth,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.28
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.45
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.89
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.64
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.07
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.6
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.7
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.77
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.51
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
522296,St Albans Church Treboeth,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.19
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.52
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.64
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.05
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.4
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.29
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.46
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.12
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
522296,St Albans Church Treboeth,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.33
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.48
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.66
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.66
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.09
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.92
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.39
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
522296,St Albans Church Treboeth,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.86
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.02
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.87
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.38
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.0
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.5
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.94
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
522296,St Albans Church Treboeth,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.65
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.29
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.31
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.08
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.02
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.93
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.4
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.99
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.62
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
522296,St Albans Church Treboeth,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.66
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.58
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.82
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.96
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.59
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.3
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
522296,St Albans Church Treboeth,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.45
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.29
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.55
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.94
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.91
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.9
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.72
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
522296,St Albans Church Treboeth,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.76
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.8
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.65
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.03
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.16
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
522296,St Albans Church Treboeth,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.95
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.59
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.63
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.16
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.89
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,8.7
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.4
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.09
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.82
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
522296,St Albans Church Treboeth,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.34
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.49
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.49
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.13
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.06
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.0
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.75
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
522296,St Albans Church Treboeth,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.85
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.81
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.7
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.9
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.57
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.42
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.55
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
522296,St Albans Church Treboeth,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.28
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.36
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.75
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.31
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.11
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.9
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.8
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.78
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.29
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
522296,St Albans Church Treboeth,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.54
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.48
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.14
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.04
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.81
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
