Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.0
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.04
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.87
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
522296,St Albans Church Treboeth,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.7
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.03
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.48
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.85
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.5
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
522296,St Albans Church Treboeth,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.48
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.36
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.88
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.97
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.81
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.25
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.03
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
522296,St Albans Church Treboeth,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.18
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.37
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.26
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.88
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.75
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.02
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.49
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
522296,St Albans Church Treboeth,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.97
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.56
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.08
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.02
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.74
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.0
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.9
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.5
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.93
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.25
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
522296,St Albans Church Treboeth,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.65
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.58
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.78
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.9
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.78
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.02
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.5
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.96
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.99
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
522296,St Albans Church Treboeth,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,7.34
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.58
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.0
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.85
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.86
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.55
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.59
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
522296,St Albans Church Treboeth,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.89
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.03
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.74
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.54
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.04
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.87
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
522296,St Albans Church Treboeth,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.0
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.6
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.6
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.32
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.29
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.03
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.9
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
522296,St Albans Church Treboeth,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.71
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.9
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.89
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.86
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.86
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.11
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
522296,St Albans Church Treboeth,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.5
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.58
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.21
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.17
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.82
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.8
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.9
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.32
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.1
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
522296,St Albans Church Treboeth,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.01
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.5
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-3.0
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,-1.93
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.44
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.08
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.74
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.39
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.44
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
522296,St Albans Church Treboeth,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,3.77
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.62
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,-1.71
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.06
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.9
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,8.8
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.95
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.94
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.15
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.49
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
522296,St Albans Church Treboeth,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,4.36
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.55
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.34
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-2.73
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.95
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.5
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.3
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.7
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.32
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
522296,St Albans Church Treboeth,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.81
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.52
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.78
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.09
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.97
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.87
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.85
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
522296,St Albans Church Treboeth,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,6.27
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.83
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,-4.2
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,-1.94
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.54
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.57
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.07
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
522296,St Albans Church Treboeth,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,5.68
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-2.64
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,-3.85
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.22
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,-2.09
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.42
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.3
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
522296,St Albans Church Treboeth,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.0
