Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.8
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.1
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
