Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.4
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.0
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
522296,St Albans Church Treboeth,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.8
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.9
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.0
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.1
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.2
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.3
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.4
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.5
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.6
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.7
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.8
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.9
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.0
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.2
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
