Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,38.6
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,38.7
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,38.9
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,39.0
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
522296,St Albans Church Treboeth,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,39.1
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,39.2
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,39.3
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,39.4
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,39.5
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,39.6
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,39.9
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,40.0
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,40.3
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,40.5
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,40.7
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,40.8
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,40.8
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,40.8
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,40.7
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,40.6
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,40.5
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,40.5
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.4
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.4
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522296,St Albans Church Treboeth,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.7
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.3
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.2
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.1
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,40.0
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
