Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,1.9
522296,St Albans Church Treboeth,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.2
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,2.1
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.5
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.2
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.09
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,2.2
522296,St Albans Church Treboeth,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.5
522296,St Albans Church Treboeth,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
