Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,37.3
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,37.5
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,37.7
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,37.9
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,37.2
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,37.6
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,37.7
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,37.9
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,38.0
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,38.3
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,38.4
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,38.5
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,38.6
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.8
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.9
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,39.1
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,39.2
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
