Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,39.3
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,39.4
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,39.5
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,39.6
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,39.8
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,39.9
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,40.0
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
522296,St Albans Church Treboeth,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,40.1
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,40.2
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,40.3
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,40.4
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
522296,St Albans Church Treboeth,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,40.5
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,40.6
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522296,St Albans Church Treboeth,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,40.7
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,40.9
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,41.0
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,41.0
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,41.1
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,41.0
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,41.0
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,41.0
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,40.9
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,40.9
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.7
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,40.9
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,40.8
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,40.8
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,40.7
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,40.6
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
