Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
522296,St Albans Church Treboeth,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.7
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
