Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.0
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.9
522296,St Albans Church Treboeth,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,2.7
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.6
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.4
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522296,St Albans Church Treboeth,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
