Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.3
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.4
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.5
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.6
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.7
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.8
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.9
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,32.1
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,32.3
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,32.6
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.9
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,33.1
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,33.3
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.8
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,34.0
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
