Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,35.1
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,35.3
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,35.5
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.7
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.9
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,37.2
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,37.4
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.5
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
