Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.1
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.2
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.2
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.3
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.4
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.4
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,39.5
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,39.5
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,39.6
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.7
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,39.6
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.6
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.7
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.6
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.5
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.4
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.3
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,2.0
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.3
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.2
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.1
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,39.1
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.7
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,39.0
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,38.9
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,38.8
522296,St Albans Church Treboeth,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,38.7
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
