Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,38.7
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,38.6
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,38.4
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,38.3
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,1.9
522296,St Albans Church Treboeth,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,2.2
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,38.1
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.3
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.9
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.9
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,37.8
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,37.5
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,37.3
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,37.1
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.8
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.6
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.0
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.08
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.4
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.1
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.7
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.9
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.7
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.5
522296,St Albans Church Treboeth,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.5
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.2
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
