Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.0
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.8
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.4
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.07
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.2
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.9
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.7
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,2.3
522296,St Albans Church Treboeth,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.5
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,1.9
522296,St Albans Church Treboeth,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.2
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,1.9
522296,St Albans Church Treboeth,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.7
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,1.4
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
522296,St Albans Church Treboeth,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.0
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.1
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.2
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.3
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.4
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.6
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.7
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.8
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,32.0
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
