Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,36.5
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,36.4
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.8
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,2.6
522296,St Albans Church Treboeth,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,36.3
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,36.2
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,36.1
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.9
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.8
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.7
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.6
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.5
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.4
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.2
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.9
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,1.5
522296,St Albans Church Treboeth,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,2.1
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,1.1
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.6
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.8
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,1.0
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.8
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.7
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,1.6
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
522296,St Albans Church Treboeth,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.5
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.3
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.04
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.5
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.7
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.6
522296,St Albans Church Treboeth,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.9
522296,St Albans Church Treboeth,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.2
522296,St Albans Church Treboeth,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522296,St Albans Church Treboeth,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
522296,St Albans Church Treboeth,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522296,St Albans Church Treboeth,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
